Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,12,30,898.0,135.0,4.8,17.0,979.0,949.33,728.89
2018,5,14,12,45,894.5,135.0,4.9,17.0,968.0,965.84,741.31
2018,5,14,13,0,891.0,135.0,5.0,17.0,957.0,979.42,751.83
2018,5,14,13,15,888.5,133.5,5.05,16.85,940.0,989.49,760.11
2018,5,14,13,30,886.0,132.0,5.1,16.7,923.0,996.52,766.43
2018,5,14,13,45,881.0,130.5,5.2,16.55,899.0,998.04,769.44
2018,5,14,14,0,876.0,129.0,5.3,16.4,875.0,996.47,770.45
2018,5,14,14,15,868.5,126.5,5.3,16.15,843.5,988.36,766.55
2018,5,14,14,30,861.0,124.0,5.3,15.9,812.0,977.22,760.66
2018,5,14,14,45,851.5,121.5,5.3,15.65,775.0,969.63,757.42
2018,5,14,15,0,842.0,119.0,5.3,15.4,738.0,950.88,746.29
2018,5,14,15,15,828.0,116.5,5.3,15.4,696.0,925.21,729.55
2018,5,14,15,30,814.0,114.0,5.3,15.4,654.0,897.13,711.09
2018,5,14,15,45,797.5,110.0,5.25,14.7,607.5,862.85,689.57
2018,5,14,16,0,781.0,106.0,5.2,14.0,561.0,826.64,666.39
2018,5,14,16,15,759.5,102.0,5.15,13.55,512.5,784.47,637.77
2018,5,14,16,30,738.0,98.0,5.1,13.1,464.0,745.3,611.03
2018,5,14,16,45,708.0,93.0,5.0,12.6,413.0,693.41,573.81
2018,5,14,17,0,678.0,88.0,4.9,12.1,362.0,641.52,535.8
2018,5,14,17,15,635.0,82.0,4.8,11.55,310.5,579.37,488.5
2018,5,14,17,30,592.0,76.0,4.7,11.0,259.0,518.83,439.78
2018,5,14,17,45,531.0,68.5,4.55,10.45,210.0,446.98,379.71
2018,5,14,18,0,470.0,61.0,4.4,9.9,161.0,378.9,320.65
2018,5,14,18,15,377.0,51.0,4.2,9.45,117.5,294.65,245.88
2018,5,14,18,30,284.0,41.0,4.0,9.0,74.0,219.39,176.37
2018,5,14,18,45,171.5,27.0,3.8,8.6,44.0,132.53,75.42
2018,5,14,19,0,59.0,13.0,3.6,8.2,14.0,36.57,0.0
2018,5,14,19,15,29.5,6.5,3.55,8.0,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.85,6.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,6.8,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.5,2.15,7.25,5.5,5.09,0.0
2018,5,15,5,30,0.0,10.0,2.4,7.7,10.0,9.26,2.05
2018,5,15,5,45,0.0,16.5,2.65,8.2,16.5,15.29,8.01
2018,5,15,6,0,0.0,23.0,2.9,8.7,23.0,21.32,13.7
2018,5,15,6,15,0.0,31.5,2.85,9.1,31.5,29.23,21.03
2018,5,15,6,30,0.0,40.0,2.8,9.5,40.0,37.14,28.26
2018,5,15,6,45,0.0,64.5,2.8,9.9,64.5,60.0,48.88
2018,5,15,7,0,0.0,89.0,2.8,10.3,89.0,81.35,67.82
2018,5,15,7,15,2.0,117.5,2.7,10.75,118.5,105.32,88.72
2018,5,15,7,30,4.0,146.0,2.6,11.2,148.0,129.71,104.48
2018,5,15,7,45,9.5,167.5,2.55,11.65,172.5,149.38,119.93
2018,5,15,8,0,15.0,189.0,2.5,12.1,197.0,169.77,135.79
2018,5,15,8,15,67.5,238.5,2.5,12.55,281.0,214.54,169.46
2018,5,15,8,30,120.0,288.0,2.5,13.0,365.0,264.25,207.14
2018,5,15,8,45,174.5,310.0,2.5,13.5,430.5,308.3,240.47
2018,5,15,9,0,229.0,332.0,2.5,14.0,496.0,358.13,278.55
2018,5,15,9,15,195.5,351.5,2.55,14.4,497.0,374.78,292.07
2018,5,15,9,30,162.0,371.0,2.6,14.8,498.0,388.23,302.6
2018,5,15,9,45,175.0,388.5,2.7,15.2,531.0,421.06,327.57
2018,5,15,10,0,188.0,406.0,2.8,15.6,564.0,455.2,353.2
2018,5,15,10,15,288.5,395.5,2.9,15.95,646.5,515.75,399.64
2018,5,15,10,30,389.0,385.0,3.0,16.3,729.0,589.87,455.64
2018,5,15,10,45,518.5,326.0,3.15,16.65,795.0,647.42,500.39
2018,5,15,11,0,648.0,267.0,3.3,17.0,861.0,713.84,551.43
2018,5,15,11,15,776.0,197.5,3.45,17.2,918.5,777.6,600.64
2018,5,15,11,30,904.0,128.0,3.6,17.4,976.0,844.15,647.98
2018,5,15,11,45,905.5,127.5,3.75,17.6,980.5,874.86,669.11
2018,5,15,12,0,907.0,127.0,3.9,17.8,985.0,903.28,688.88
2018,5,15,12,15,907.5,126.0,4.05,17.85,982.5,927.9,706.44
2018,5,15,12,30,908.0,125.0,4.2,17.9,980.0,949.9,722.28
2018,5,15,12,45,907.0,124.0,4.35,17.95,970.0,967.76,735.34
2018,5,15,13,0,906.0,123.0,4.5,18.0,960.0,982.72,747.04
2018,5,15,13,15,902.0,122.0,4.6,17.9,942.0,991.83,754.87
2018,5,15,13,30,898.0,121.0,4.7,17.8,924.0,997.84,760.74
2018,5,15,13,45,892.0,120.0,4.8,17.65,899.5,998.79,763.42
2018,5,15,14,0,886.0,119.0,4.9,17.5,875.0,996.62,764.1
2018,5,15,14,15,878.0,117.5,4.95,17.2,843.5,988.91,761.08
2018,5,15,14,30,870.0,116.0,5.0,16.9,812.0,978.18,756.09
2018,5,15,14,45,859.0,114.0,5.1,16.6,774.5,961.11,747.08
2018,5,15,15,0,848.0,112.0,5.2,16.3,737.0,941.3,736.13
2018,5,15,15,15,834.0,110.0,5.2,16.3,695.0,924.22,725.63
2018,5,15,15,30,820.0,108.0,5.2,16.3,653.0,896.59,707.53
2018,5,15,15,45,789.5,108.0,5.15,15.3,602.5,854.21,680.95
2018,5,15,16,0,759.0,108.0,5.1,14.3,552.0,810.54,653.0
2018,5,15,16,15,743.5,102.0,5.05,13.75,505.5,771.75,627.14
2018,5,15,16,30,728.0,96.0,5.0,13.2,459.0,735.46,602.76
2018,5,15,16,45,704.5,90.5,4.95,12.7,410.5,688.39,569.44
2018,5,15,17,0,681.0,85.0,4.9,12.2,362.0,640.91,535.06
2018,5,15,17,15,640.5,79.0,4.75,11.7,311.0,580.44,488.99
2018,5,15,17,30,600.0,73.0,4.6,11.2,260.0,521.44,441.52
2018,5,15,17,45,542.0,66.0,4.5,10.75,211.5,451.81,383.42
2018,5,15,18,0,484.0,59.0,4.4,10.3,163.0,385.76,326.16
2018,5,15,18,15,396.0,49.5,4.2,10.0,119.5,304.27,253.71
2018,5,15,18,30,308.0,40.0,4.0,9.7,76.0,229.85,185.02
2018,5,15,18,45,192.0,26.5,3.8,9.4,45.5,142.0,85.98
2018,5,15,19,0,76.0,13.0,3.6,9.1,15.0,43.66,0.0
2018,5,15,19,15,38.0,6.5,3.45,8.9,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.5,2.05,6.8,3.5,0.0,0.0
2018,5,16,5,0,28.0,7.0,2.1,7.0,7.0,6.67,0.0
2018,5,16,5,15,134.0,21.0,2.35,7.5,32.0,16.78,0.0
2018,5,16,5,30,240.0,35.0,2.6,8.0,57.0,27.51,17.39
2018,5,16,5,45,329.0,46.0,2.85,8.5,96.5,35.38,25.9
2018,5,16,6,0,418.0,57.0,3.1,9.0,136.0,43.88,34.06
2018,5,16,6,15,446.0,68.5,3.15,9.45,176.0,51.01,40.75
2018,5,16,6,30,474.0,80.0,3.2,9.9,216.0,57.68,46.81
2018,5,16,6,45,477.5,95.5,3.2,10.35,255.5,67.11,55.18
2018,5,16,7,0,481.0,111.0,3.2,10.8,295.0,76.11,63.0
2018,5,16,7,15,548.5,114.0,3.2,11.2,352.5,80.4,59.13
2018,5,16,7,30,616.0,117.0,3.2,11.6,410.0,116.42,72.27
2018,5,16,7,45,660.0,119.5,3.15,12.05,464.5,156.79,97.62
2018,5,16,8,0,704.0,122.0,3.1,12.5,519.0,202.05,132.28
2018,5,16,8,15,689.5,136.5,3.1,12.9,553.0,248.57,173.34
2018,5,16,8,30,675.0,151.0,3.1,13.3,587.0,293.79,214.09
2018,5,16,8,45,614.5,176.0,3.15,13.7,593.5,331.26,249.45
2018,5,16,9,0,554.0,201.0,3.2,14.1,600.0,362.73,278.68
2018,5,16,9,15,609.5,199.0,3.25,14.4,659.5,414.77,321.59
2018,5,16,9,30,665.0,197.0,3.3,14.7,719.0,471.86,367.9
2018,5,16,9,45,408.0,274.0,3.35,15.0,598.5,438.77,343.91
2018,5,16,10,0,151.0,351.0,3.4,15.3,478.0,390.19,305.2
2018,5,16,10,15,115.0,376.5,3.45,15.45,475.0,399.99,312.32
2018,5,16,10,30,79.0,402.0,3.5,15.6,472.0,410.73,319.54
2018,5,16,10,45,102.5,421.0,3.55,15.75,514.0,450.14,349.5
2018,5,16,11,0,126.0,440.0,3.6,15.9,556.0,489.68,379.28
2018,5,16,11,15,238.0,390.5,3.55,16.05,613.0,540.11,419.62
2018,5,16,11,30,350.0,341.0,3.5,16.2,670.0,599.4,466.2
2018,5,16,11,45,372.0,359.0,3.45,16.3,710.0,650.95,503.59
2018,5,16,12,0,394.0,377.0,3.4,16.4,750.0,703.32,541.08
2018,5,16,12,15,410.0,361.5,3.4,16.5,749.0,719.73,553.24
2018,5,16,12,30,426.0,346.0,3.4,16.6,748.0,735.09,564.9
2018,5,16,12,45,556.0,287.0,3.45,16.7,805.5,812.85,624.22
2018,5,16,13,0,686.0,228.0,3.5,16.8,863.0,892.28,682.74
2018,5,16,13,15,667.5,235.0,3.55,16.8,843.0,895.11,684.84
2018,5,16,13,30,649.0,242.0,3.6,16.8,823.0,895.24,685.6
2018,5,16,13,45,717.5,209.0,3.7,16.8,835.5,936.16,715.51
2018,5,16,14,0,786.0,176.0,3.8,16.8,848.0,968.28,738.85
2018,5,16,14,15,717.0,199.5,3.85,16.65,795.5,934.62,717.01
2018,5,16,14,30,648.0,223.0,3.9,16.5,743.0,893.07,689.96
2018,5,16,14,45,589.0,233.5,3.95,16.35,689.5,845.41,657.14
2018,5,16,15,0,530.0,244.0,4.0,16.2,636.0,793.02,620.36
2018,5,16,15,15,631.0,193.0,4.0,16.2,633.0,832.61,653.2
2018,5,16,15,30,732.0,142.0,4.0,16.2,630.0,860.03,674.32
2018,5,16,15,45,767.5,122.0,4.1,15.7,601.5,851.24,671.36
2018,5,16,16,0,803.0,102.0,4.2,15.2,573.0,843.09,669.2
2018,5,16,16,15,782.5,97.5,4.2,14.8,523.5,800.63,641.12
2018,5,16,16,30,762.0,93.0,4.2,14.4,474.0,756.88,611.79
2018,5,16,16,45,733.0,88.0,4.2,13.95,422.5,704.78,575.67
2018,5,16,17,0,704.0,83.0,4.2,13.5,371.0,656.67,541.74
2018,5,16,17,15,665.0,77.5,4.15,13.0,319.5,597.05,497.58
2018,5,16,17,30,626.0,72.0,4.1,12.5,268.0,538.74,452.03
2018,5,16,17,45,570.0,64.5,4.05,12.0,218.5,468.69,394.64
2018,5,16,18,0,514.0,57.0,4.0,11.5,169.0,402.1,337.8
2018,5,16,18,15,427.0,48.0,3.8,10.95,124.5,320.45,266.15
2018,5,16,18,30,340.0,39.0,3.6,10.4,80.0,245.85,197.9
2018,5,16,18,45,215.5,26.0,3.35,9.85,48.0,152.95,97.24
2018,5,16,19,0,91.0,13.0,3.1,9.3,16.0,49.98,0.0
2018,5,16,19,15,45.5,6.5,3.0,9.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,6.35,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,6.6,8.0,7.63,0.0
2018,5,17,5,15,144.5,21.5,2.05,7.25,33.5,17.16,0.0
2018,5,17,5,30,251.0,35.0,2.4,7.9,59.0,27.47,17.55
2018,5,17,5,45,349.0,45.0,2.7,8.55,100.0,35.59,26.13
2018,5,17,6,0,447.0,55.0,3.0,9.2,141.0,41.93,32.29
2018,5,17,6,15,511.5,62.5,3.05,9.8,188.5,45.7,35.9
2018,5,17,6,30,576.0,70.0,3.1,10.4,236.0,49.31,39.16
2018,5,17,6,45,622.0,75.0,3.15,10.95,286.5,50.69,40.28
2018,5,17,7,0,668.0,80.0,3.2,11.5,337.0,52.0,41.26
2018,5,17,7,15,700.0,85.0,3.15,12.05,388.0,61.99,40.97
2018,5,17,7,30,732.0,90.0,3.1,12.6,439.0,110.59,62.66
2018,5,17,7,45,756.0,93.5,3.05,13.1,488.5,155.03,91.49
2018,5,17,8,0,780.0,97.0,3.0,13.6,538.0,202.25,128.71
2018,5,17,8,15,790.5,103.0,3.0,14.05,582.5,251.12,171.0
2018,5,17,8,30,801.0,109.0,3.0,14.5,627.0,301.05,215.29
2018,5,17,8,45,824.5,108.0,2.95,14.95,673.0,350.36,258.74
2018,5,17,9,0,848.0,107.0,2.9,15.4,719.0,407.33,307.52
2018,5,17,9,15,860.0,108.5,2.95,15.8,757.5,457.02,350.05
2018,5,17,9,30,872.0,110.0,3.0,16.2,796.0,507.0,391.73
2018,5,17,9,45,881.5,111.0,3.0,16.6,829.0,555.35,430.92
2018,5,17,10,0,891.0,112.0,3.0,17.0,862.0,603.35,468.7
2018,5,17,10,15,896.5,113.0,3.1,17.35,888.0,648.34,503.68
2018,5,17,10,30,902.0,114.0,3.2,17.7,914.0,692.23,537.04
2018,5,17,10,45,906.0,115.0,3.3,18.05,933.5,733.8,567.99
2018,5,17,11,0,910.0,116.0,3.4,18.4,953.0,773.81,595.81
2018,5,17,11,15,912.5,116.5,3.5,18.6,965.5,810.49,621.13
2018,5,17,11,30,915.0,117.0,3.6,18.8,978.0,845.19,644.95
2018,5,17,11,45,915.5,117.5,3.75,19.05,982.5,876.1,666.21
2018,5,17,12,0,916.0,118.0,3.9,19.3,987.0,904.65,685.82
2018,5,17,12,15,917.0,116.5,4.05,19.3,984.5,929.28,703.41
2018,5,17,12,30,918.0,115.0,4.2,19.3,982.0,951.26,719.28
2018,5,17,12,45,918.5,112.5,4.35,19.35,972.0,969.03,732.23
2018,5,17,13,0,919.0,110.0,4.5,19.4,962.0,983.87,743.63
2018,5,17,13,15,916.0,109.0,4.65,19.3,944.5,993.85,752.44
2018,5,17,13,30,913.0,108.0,4.8,19.2,927.0,1000.71,759.28
2018,5,17,13,45,908.0,106.5,5.0,19.05,902.5,1001.97,762.94
2018,5,17,14,0,903.0,105.0,5.2,18.9,878.0,1000.06,764.53
2018,5,17,14,15,896.0,103.5,5.25,18.65,847.0,993.07,761.84
2018,5,17,14,30,889.0,102.0,5.3,18.4,816.0,983.03,757.16
2018,5,17,14,45,879.5,100.5,5.4,18.1,779.5,967.6,749.27
2018,5,17,15,0,870.0,99.0,5.5,17.8,743.0,949.36,739.42
2018,5,17,15,15,857.5,97.0,5.5,17.8,701.5,925.05,723.73
2018,5,17,15,30,845.0,95.0,5.5,17.8,660.0,898.31,706.32
2018,5,17,15,45,829.0,92.0,5.55,17.0,614.0,872.6,692.07
2018,5,17,16,0,813.0,89.0,5.6,16.2,568.0,837.23,670.43
2018,5,17,16,15,792.0,86.0,5.5,15.7,519.0,795.84,642.48
2018,5,17,16,30,771.0,83.0,5.4,15.2,470.0,753.23,613.23
2018,5,17,16,45,743.0,79.0,5.35,14.7,419.5,702.87,577.68
2018,5,17,17,0,715.0,75.0,5.3,14.2,369.0,652.28,541.15
2018,5,17,17,15,674.5,71.0,5.15,13.65,318.0,596.4,499.2
2018,5,17,17,30,634.0,67.0,5.0,13.1,267.0,538.68,453.83
2018,5,17,17,45,576.0,61.0,4.85,12.55,218.0,468.95,396.08
2018,5,17,18,0,518.0,55.0,4.7,12.0,169.0,402.84,339.2
2018,5,17,18,15,429.0,47.0,4.5,11.55,125.0,321.1,267.08
2018,5,17,18,30,340.0,39.0,4.3,11.1,81.0,246.5,198.78
2018,5,17,18,45,214.5,26.5,4.15,10.7,49.0,154.37,101.72
2018,5,17,19,0,89.0,14.0,4.0,10.3,17.0,50.25,0.0
2018,5,17,19,15,44.5,7.0,3.95,10.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.85,7.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.9,8.0,8.0,7.63,0.0
2018,5,18,5,15,136.5,22.0,3.1,8.4,33.5,17.54,0.0
2018,5,18,5,30,239.0,36.0,3.3,8.8,59.0,28.22,18.25
2018,5,18,5,45,331.0,46.0,3.5,9.15,98.5,35.27,25.8
2018,5,18,6,0,423.0,56.0,3.7,9.5,138.0,42.67,32.93
2018,5,18,6,15,251.5,65.5,3.75,9.95,118.0,47.61,37.61
2018,5,18,6,30,80.0,75.0,3.8,10.4,98.0,62.83,51.37
2018,5,18,6,45,58.0,107.0,3.8,10.8,125.5,91.11,76.58
2018,5,18,7,0,36.0,139.0,3.8,11.2,153.0,114.5,97.01
2018,5,18,7,15,59.0,168.0,3.8,11.65,194.5,136.72,110.07
2018,5,18,7,30,82.0,197.0,3.8,12.1,236.0,164.81,130.57
2018,5,18,7,45,119.5,223.5,3.8,12.5,287.5,188.19,146.76
2018,5,18,8,0,157.0,250.0,3.8,12.9,339.0,223.4,173.13
2018,5,18,8,15,169.0,272.5,3.75,13.35,375.5,254.49,197.59
2018,5,18,8,30,181.0,295.0,3.7,13.8,412.0,287.07,223.42
2018,5,18,8,45,204.5,315.0,3.7,14.3,456.0,323.06,251.62
2018,5,18,9,0,228.0,335.0,3.7,14.8,500.0,361.58,281.71
2018,5,18,9,15,425.0,277.5,3.7,15.2,605.0,402.99,313.21
2018,5,18,9,30,622.0,220.0,3.7,15.6,710.0,472.66,368.06
2018,5,18,9,45,762.5,164.5,3.7,16.0,790.5,535.85,418.5
2018,5,18,10,0,903.0,109.0,3.7,16.4,871.0,608.87,476.13
2018,5,18,10,15,909.5,109.5,3.75,16.75,897.5,654.51,511.61
2018,5,18,10,30,916.0,110.0,3.8,17.1,924.0,699.1,545.59
2018,5,18,10,45,921.0,110.5,3.85,17.4,944.0,741.41,577.25
2018,5,18,11,0,926.0,111.0,3.9,17.7,964.0,782.2,605.45
2018,5,18,11,15,929.0,111.0,3.95,17.95,976.5,819.3,630.88
2018,5,18,11,30,932.0,111.0,4.0,18.2,989.0,854.39,654.74
2018,5,18,11,45,933.0,111.5,4.1,18.4,994.0,886.14,676.52
2018,5,18,12,0,934.0,112.0,4.2,18.6,999.0,915.5,696.62
2018,5,18,12,15,931.0,114.0,4.35,18.6,996.0,940.23,714.26
2018,5,18,12,30,928.0,116.0,4.5,18.6,993.0,962.18,730.61
2018,5,18,12,45,923.0,117.0,4.6,18.65,981.5,978.46,742.6
2018,5,18,13,0,918.0,118.0,4.7,18.7,970.0,991.71,752.66
2018,5,18,13,15,858.5,150.0,4.8,18.5,935.0,980.35,746.65
2018,5,18,13,30,799.0,182.0,4.9,18.3,900.0,974.8,744.87
2018,5,18,13,45,745.5,208.5,5.0,18.15,864.0,964.23,739.48
2018,5,18,14,0,692.0,235.0,5.1,18.0,828.0,945.55,728.46
2018,5,18,14,15,677.0,231.5,5.15,17.75,794.5,930.62,720.07
2018,5,18,14,30,662.0,228.0,5.2,17.5,761.0,913.13,709.85
2018,5,18,14,45,705.0,195.0,5.2,17.2,739.0,917.8,715.4
2018,5,18,15,0,748.0,162.0,5.2,16.9,717.0,917.62,717.5
2018,5,18,15,15,750.0,148.5,5.2,16.9,678.0,896.2,703.66
2018,5,18,15,30,752.0,135.0,5.2,16.9,639.0,871.79,687.8
2018,5,18,15,45,726.5,130.5,5.3,16.05,589.5,830.31,662.08
2018,5,18,16,0,701.0,126.0,5.4,15.2,540.0,787.51,634.88
2018,5,18,16,15,731.5,108.5,5.4,14.65,507.5,775.89,629.64
2018,5,18,16,30,762.0,91.0,5.4,14.1,475.0,756.31,618.17
2018,5,18,16,45,731.0,87.0,5.4,13.6,423.5,703.82,580.92
2018,5,18,17,0,700.0,83.0,5.4,13.1,372.0,655.35,546.08
2018,5,18,17,15,660.0,78.0,5.3,12.55,321.0,595.76,501.11
2018,5,18,17,30,620.0,73.0,5.2,12.0,270.0,537.54,454.94
2018,5,18,17,45,562.5,66.5,5.1,11.5,221.0,467.9,397.04
2018,5,18,18,0,505.0,60.0,5.0,11.0,172.0,401.73,339.92
2018,5,18,18,15,415.5,51.0,4.8,10.6,127.5,318.71,266.44
2018,5,18,18,30,326.0,42.0,4.6,10.2,83.0,242.75,196.95
2018,5,18,18,45,207.0,29.0,4.45,9.8,51.0,155.63,106.14
2018,5,18,19,0,88.0,16.0,4.3,9.4,19.0,51.89,0.0
2018,5,18,19,15,44.0,8.0,4.25,9.2,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,7.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.25,7.85,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.2,7.9,8.0,7.63,0.0
2018,5,19,5,15,121.5,23.0,4.3,8.1,34.0,18.32,0.0
2018,5,19,5,30,216.0,38.0,4.4,8.3,60.0,29.8,19.75
2018,5,19,5,45,313.5,49.5,4.5,8.5,101.0,37.99,28.31
2018,5,19,6,0,411.0,61.0,4.6,8.7,142.0,47.16,37.1
2018,5,19,6,15,459.5,71.0,4.7,9.0,186.0,52.84,42.49
2018,5,19,6,30,508.0,81.0,4.8,9.3,230.0,58.19,47.37
2018,5,19,6,45,529.0,93.0,4.85,9.6,274.0,64.78,53.22
2018,5,19,7,0,550.0,105.0,4.9,9.9,318.0,70.88,58.51
2018,5,19,7,15,591.0,112.0,4.95,10.4,370.5,83.38,58.66
2018,5,19,7,30,632.0,119.0,5.0,10.9,423.0,123.16,76.45
2018,5,19,7,45,700.5,113.0,5.05,11.4,483.5,160.9,99.4
2018,5,19,8,0,769.0,107.0,5.1,11.9,544.0,211.49,138.22
2018,5,19,8,15,790.5,109.5,5.1,12.3,592.0,259.35,179.94
2018,5,19,8,30,812.0,112.0,5.1,12.7,640.0,309.4,224.77
2018,5,19,8,45,830.0,113.5,5.15,13.15,684.5,359.48,269.89
2018,5,19,9,0,848.0,115.0,5.2,13.6,729.0,410.98,315.63
2018,5,19,9,15,861.0,116.5,5.25,13.9,768.5,466.58,363.89
2018,5,19,9,30,874.0,118.0,5.3,14.2,808.0,517.07,407.16
2018,5,19,9,45,884.0,119.0,5.35,14.55,841.5,565.77,447.95
2018,5,19,10,0,894.0,120.0,5.4,14.9,875.0,614.15,487.48
2018,5,19,10,15,900.0,121.5,5.45,15.1,902.0,659.99,524.41
2018,5,19,10,30,906.0,123.0,5.5,15.3,929.0,704.77,559.75
2018,5,19,10,45,909.0,125.5,5.6,15.55,949.0,747.09,592.6
2018,5,19,11,0,912.0,128.0,5.7,15.8,969.0,787.79,622.48
2018,5,19,11,15,912.5,130.0,5.75,15.85,981.0,824.37,648.95
2018,5,19,11,30,913.0,132.0,5.8,15.9,993.0,858.88,673.83
2018,5,19,11,45,911.0,134.0,5.9,15.95,997.0,889.11,695.82
2018,5,19,12,0,909.0,136.0,6.0,16.0,1001.0,916.9,716.07
2018,5,19,12,15,908.0,136.5,6.05,16.0,998.5,941.67,734.07
2018,5,19,12,30,907.0,137.0,6.1,16.0,996.0,963.81,750.25
2018,5,19,12,45,903.0,138.0,6.1,15.95,985.5,980.9,762.77
2018,5,19,13,0,899.0,139.0,6.1,15.9,975.0,995.08,773.33
2018,5,19,13,15,893.5,139.5,6.15,15.75,957.0,1004.36,781.13
2018,5,19,13,30,888.0,140.0,6.2,15.6,939.0,1010.59,786.93
2018,5,19,13,45,881.5,139.0,6.2,15.5,914.0,1011.27,788.48
2018,5,19,14,0,875.0,138.0,6.2,15.4,889.0,1008.87,787.99
2018,5,19,14,15,867.0,136.0,6.15,15.2,858.0,1000.93,783.68
2018,5,19,14,30,859.0,134.0,6.1,15.0,827.0,998.8,783.71
2018,5,19,14,45,848.0,132.5,6.1,14.8,790.0,982.69,774.07
2018,5,19,15,0,837.0,131.0,6.1,14.6,753.0,963.79,762.56
2018,5,19,15,15,822.5,128.0,6.1,14.6,710.5,937.26,744.94
2018,5,19,15,30,808.0,125.0,6.1,14.6,668.0,908.33,725.58
2018,5,19,15,45,788.5,122.0,6.0,14.05,621.0,872.67,702.12
2018,5,19,16,0,769.0,119.0,5.9,13.5,574.0,839.87,680.66
2018,5,19,16,15,740.0,116.5,5.85,13.05,524.0,793.68,648.72
2018,5,19,16,30,711.0,114.0,5.8,12.6,474.0,746.77,615.77
2018,5,19,16,45,673.5,110.0,5.75,12.15,422.0,690.88,575.15
2018,5,19,17,0,636.0,106.0,5.7,11.7,370.0,635.4,533.96
2018,5,19,17,15,586.5,100.5,5.6,11.15,318.5,570.21,482.83
2018,5,19,17,30,537.0,95.0,5.5,10.6,267.0,506.88,431.48
2018,5,19,17,45,447.5,83.5,5.4,10.1,209.5,410.87,351.07
2018,5,19,18,0,358.0,72.0,5.3,9.6,152.0,325.44,277.19
2018,5,19,18,15,267.5,58.0,5.15,9.2,109.5,243.49,204.48
2018,5,19,18,30,177.0,44.0,5.0,8.8,67.0,169.63,137.62
2018,5,19,18,45,105.5,30.0,4.85,8.45,42.0,101.4,69.64
2018,5,19,19,0,34.0,16.0,4.7,8.1,17.0,29.46,0.0
2018,5,19,19,15,17.0,8.0,4.6,8.0,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,3.95,7.8,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,4.0,7.8,4.0,3.81,0.0
2018,5,20,5,15,1.0,11.0,4.05,7.9,11.0,10.2,0.0
2018,5,20,5,30,0.0,18.0,4.1,8.0,18.0,16.69,8.67
2018,5,20,5,45,0.0,27.0,4.15,8.15,27.0,25.06,16.82
2018,5,20,6,0,0.0,36.0,4.2,8.3,36.0,33.43,24.75
2018,5,20,6,15,0.0,51.0,4.2,8.45,51.0,47.41,37.66
2018,5,20,6,30,0.0,66.0,4.2,8.6,66.0,60.9,49.98
2018,5,20,6,45,4.0,95.5,4.2,8.8,97.0,85.86,72.43
2018,5,20,7,0,8.0,125.0,4.2,9.0,128.0,110.04,93.83
2018,5,20,7,15,14.0,146.5,4.15,9.2,153.0,128.36,104.49
2018,5,20,7,30,20.0,168.0,4.1,9.4,178.0,148.33,120.3
2018,5,20,7,45,34.5,190.5,4.1,9.6,209.5,163.42,131.55
2018,5,20,8,0,49.0,213.0,4.1,9.8,241.0,187.17,150.09
2018,5,20,8,15,75.5,249.5,4.1,9.9,296.5,225.6,180.36
2018,5,20,8,30,102.0,286.0,4.1,10.0,352.0,267.24,213.28
2018,5,20,8,45,107.0,305.5,4.05,10.1,379.0,292.49,233.54
2018,5,20,9,0,112.0,325.0,4.0,10.2,406.0,311.18,248.5
2018,5,20,9,15,232.0,327.0,4.05,10.3,506.5,366.57,291.94
2018,5,20,9,30,352.0,329.0,4.1,10.4,607.0,440.83,350.83
2018,5,20,9,45,437.5,316.5,4.15,10.5,676.5,491.2,391.46
2018,5,20,10,0,523.0,304.0,4.2,10.6,746.0,554.3,441.9
2018,5,20,10,15,630.0,260.5,4.25,10.9,809.5,609.31,486.21
2018,5,20,10,30,737.0,217.0,4.3,11.2,873.0,673.13,536.91
2018,5,20,10,45,809.0,180.5,4.35,11.45,915.0,726.07,578.6
2018,5,20,11,0,881.0,144.0,4.4,11.7,957.0,779.69,619.84
2018,5,20,11,15,886.5,142.0,4.45,12.2,969.5,815.67,644.65
2018,5,20,11,30,892.0,140.0,4.5,12.7,982.0,849.89,668.11
2018,5,20,11,45,896.0,138.5,4.55,13.15,988.0,881.42,689.61
2018,5,20,12,0,900.0,137.0,4.6,13.6,994.0,910.82,709.5
2018,5,20,12,15,832.5,180.5,4.65,13.95,971.5,922.28,716.9
2018,5,20,12,30,765.0,224.0,4.7,14.3,949.0,928.93,721.09
2018,5,20,12,45,795.5,202.0,4.75,14.65,949.0,950.57,736.0
2018,5,20,13,0,826.0,180.0,4.8,15.0,949.0,974.71,752.61
2018,5,20,13,15,684.0,255.5,4.9,14.95,884.0,933.74,724.79
2018,5,20,13,30,542.0,331.0,5.0,14.9,819.0,881.53,684.69
2018,5,20,13,45,442.5,360.0,5.1,14.85,751.5,822.12,640.76
2018,5,20,14,0,343.0,389.0,5.2,14.8,684.0,751.13,587.72
2018,5,20,14,15,411.5,347.5,5.25,14.3,689.0,789.48,620.82
2018,5,20,14,30,480.0,306.0,5.3,13.8,694.0,815.52,644.71
2018,5,20,14,45,491.0,284.5,5.4,13.35,665.5,803.46,639.1
2018,5,20,15,0,502.0,263.0,5.5,12.9,637.0,788.86,631.79
2018,5,20,15,15,422.5,271.0,5.5,12.9,573.5,718.59,578.22
2018,5,20,15,30,343.0,279.0,5.5,12.9,510.0,636.32,515.08
2018,5,20,15,45,422.5,235.5,5.55,11.85,500.0,669.07,546.75
2018,5,20,16,0,502.0,192.0,5.6,10.8,490.0,682.64,563.66
2018,5,20,16,15,419.5,194.0,5.5,10.45,428.5,603.17,501.21
2018,5,20,16,30,337.0,196.0,5.4,10.1,367.0,513.49,429.93
2018,5,20,16,45,283.0,181.0,5.3,9.75,314.0,444.91,375.02
2018,5,20,17,0,229.0,166.0,5.2,9.4,261.0,379.1,321.16
2018,5,20,17,15,194.0,142.5,5.05,9.25,215.5,307.33,261.73
2018,5,20,17,30,159.0,119.0,4.9,9.1,170.0,249.94,213.06
2018,5,20,17,45,171.0,97.5,4.7,8.95,143.5,238.45,203.31
2018,5,20,18,0,183.0,76.0,4.5,8.8,117.0,213.53,181.3
2018,5,20,18,15,145.5,60.5,4.35,8.7,88.0,167.66,139.76
2018,5,20,18,30,108.0,45.0,4.2,8.6,59.0,124.95,100.35
2018,5,20,18,45,60.5,29.5,4.05,8.5,36.5,71.35,48.45
2018,5,20,19,0,13.0,14.0,3.9,8.4,14.0,18.8,0.0
2018,5,20,19,15,6.5,7.0,3.75,8.35,7.0,6.67,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,7.55,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,7.7,9.0,8.58,0.0
2018,5,21,5,15,101.0,25.5,1.8,7.95,35.0,20.95,2.07
2018,5,21,5,30,181.0,42.0,1.9,8.2,61.0,32.96,22.73
2018,5,21,5,45,273.5,55.5,2.0,8.45,101.5,42.64,32.56
2018,5,21,6,0,366.0,69.0,2.1,8.7,142.0,51.92,41.45
2018,5,21,6,15,433.5,78.5,2.1,9.05,189.0,57.7,46.91
2018,5,21,6,30,501.0,88.0,2.1,9.4,236.0,64.04,52.66
2018,5,21,6,45,550.0,95.5,2.05,9.8,286.5,66.68,54.89
2018,5,21,7,0,599.0,103.0,2.0,10.2,337.0,69.16,56.87
2018,5,21,7,15,635.5,108.5,2.0,10.75,388.0,84.08,56.83
2018,5,21,7,30,672.0,114.0,2.0,11.3,439.0,124.7,75.31
2018,5,21,7,45,700.0,118.0,1.95,11.85,488.5,167.3,103.98
2018,5,21,8,0,728.0,122.0,1.9,12.4,538.0,213.09,140.26
2018,5,21,8,15,750.0,125.0,1.9,13.05,585.0,259.8,180.04
2018,5,21,8,30,772.0,128.0,1.9,13.7,632.0,314.04,226.67
2018,5,21,8,45,789.5,130.5,1.9,14.3,675.5,362.7,268.89
2018,5,21,9,0,807.0,133.0,1.9,14.9,719.0,412.79,311.51
2018,5,21,9,15,826.0,131.5,2.0,15.45,759.0,461.4,352.34
2018,5,21,9,30,845.0,130.0,2.1,16.0,799.0,511.12,393.01
2018,5,21,9,45,863.5,126.0,2.2,16.55,834.0,562.99,434.17
2018,5,21,10,0,882.0,122.0,2.3,17.1,869.0,611.13,471.61
2018,5,21,10,15,887.5,123.5,2.4,17.55,895.0,656.05,505.86
2018,5,21,10,30,893.0,125.0,2.5,18.0,921.0,699.9,538.52
2018,5,21,10,45,897.0,125.5,2.6,18.45,940.0,740.6,568.24
2018,5,21,11,0,901.0,126.0,2.7,18.9,959.0,779.76,595.04
2018,5,21,11,15,903.5,127.0,2.8,19.2,971.5,816.51,619.88
2018,5,21,11,30,906.0,128.0,2.9,19.5,984.0,851.33,643.27
2018,5,21,11,45,906.5,128.5,3.05,19.85,989.0,881.97,663.91
2018,5,21,12,0,907.0,129.0,3.2,20.2,994.0,910.3,682.97
2018,5,21,12,15,904.0,130.0,3.35,20.35,990.0,933.55,699.12
2018,5,21,12,30,901.0,131.0,3.5,20.5,986.0,954.12,713.55
2018,5,21,12,45,896.0,132.0,3.7,20.65,974.5,970.05,725.26
2018,5,21,13,0,891.0,133.0,3.9,20.8,963.0,983.06,735.11
2018,5,21,13,15,886.5,132.0,4.05,20.75,945.0,991.6,742.33
2018,5,21,13,30,882.0,131.0,4.2,20.7,927.0,997.1,747.63
2018,5,21,13,45,875.5,130.0,4.4,20.65,902.0,997.6,749.97
2018,5,21,14,0,869.0,129.0,4.6,20.6,877.0,995.05,750.93
2018,5,21,14,15,860.5,127.0,4.75,20.3,845.5,986.48,748.26
2018,5,21,14,30,852.0,125.0,4.9,20.0,814.0,974.97,743.62
2018,5,21,14,45,841.5,122.5,5.05,19.75,777.0,966.63,741.06
2018,5,21,15,0,831.0,120.0,5.2,19.5,740.0,947.09,730.65
2018,5,21,15,15,817.0,117.5,5.2,19.5,698.5,921.63,714.33
2018,5,21,15,30,803.0,115.0,5.2,19.5,657.0,893.81,696.34
2018,5,21,15,45,785.5,111.0,5.35,18.5,611.0,858.92,676.67
2018,5,21,16,0,768.0,107.0,5.5,17.5,565.0,822.19,655.18
2018,5,21,16,15,745.5,103.0,5.55,16.8,516.5,779.57,627.5
2018,5,21,16,30,723.0,99.0,5.6,16.1,468.0,739.94,601.55
2018,5,21,16,45,692.0,94.5,5.6,15.45,417.5,688.33,565.41
2018,5,21,17,0,661.0,90.0,5.6,14.8,367.0,636.81,528.47
2018,5,21,17,15,618.0,84.5,5.55,14.05,316.5,575.74,482.83
2018,5,21,17,30,575.0,79.0,5.5,13.3,266.0,516.3,435.75
2018,5,21,17,45,515.5,72.5,5.45,12.5,218.0,446.9,378.69
2018,5,21,18,0,456.0,66.0,5.4,11.7,170.0,381.05,322.46
2018,5,21,18,15,368.5,56.0,5.3,11.2,126.5,297.76,249.31
2018,5,21,18,30,281.0,46.0,5.2,10.7,83.0,226.06,184.17
2018,5,21,18,45,175.5,31.5,5.15,10.2,51.5,147.68,106.8
2018,5,21,19,0,70.0,17.0,5.1,9.7,20.0,45.69,0.0
2018,5,21,19,15,35.0,8.5,5.05,9.5,10.0,8.1,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,8.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,3.2,8.0,4.5,0.0,0.0
2018,5,22,5,0,34.0,8.0,3.2,8.1,9.0,7.63,0.0
2018,5,22,5,15,130.0,23.5,3.3,8.3,36.0,18.63,2.44
2018,5,22,5,30,226.0,39.0,3.4,8.5,63.0,30.48,20.64
2018,5,22,5,45,294.5,47.0,3.5,8.75,95.5,35.82,26.44
2018,5,22,6,0,363.0,55.0,3.6,9.0,128.0,41.16,31.69
2018,5,22,6,15,190.0,60.5,3.6,9.2,99.5,48.1,38.19
2018,5,22,6,30,17.0,66.0,3.6,9.4,71.0,59.34,48.41
2018,5,22,6,45,20.5,102.5,3.55,9.65,109.5,87.96,74.06
2018,5,22,7,0,24.0,139.0,3.5,9.9,148.0,114.7,97.61
2018,5,22,7,15,43.5,165.5,3.55,10.2,185.5,135.85,109.8
2018,5,22,7,30,63.0,192.0,3.6,10.5,223.0,161.38,128.95
2018,5,22,7,45,65.5,215.0,3.6,10.8,250.0,184.78,147.14
2018,5,22,8,0,68.0,238.0,3.6,11.1,277.0,208.73,166.06
2018,5,22,8,15,91.5,266.5,3.7,11.65,323.5,241.93,191.64
2018,5,22,8,30,115.0,295.0,3.8,12.2,370.0,270.3,213.42
2018,5,22,8,45,134.5,319.0,3.9,12.75,412.5,304.56,240.16
2018,5,22,9,0,154.0,343.0,4.0,13.3,455.0,341.1,268.59
2018,5,22,9,15,158.0,362.0,4.1,13.7,482.0,369.43,290.75
2018,5,22,9,30,162.0,381.0,4.2,14.1,509.0,398.29,313.11
2018,5,22,9,45,189.0,395.0,4.3,14.45,550.5,435.86,342.11
2018,5,22,10,0,216.0,409.0,4.4,14.8,592.0,475.9,372.83
2018,5,22,10,15,258.0,412.0,4.5,15.1,637.5,513.42,401.87
2018,5,22,10,30,300.0,415.0,4.6,15.4,683.0,559.97,437.54
2018,5,22,10,45,275.0,436.0,4.65,15.65,685.5,578.03,450.3
2018,5,22,11,0,250.0,457.0,4.7,15.9,688.0,594.22,461.5
2018,5,22,11,15,306.0,437.0,4.8,16.0,723.5,635.35,493.68
2018,5,22,11,30,362.0,417.0,4.9,16.1,759.0,679.03,527.57
2018,5,22,11,45,577.5,302.5,4.95,16.2,852.0,771.88,601.87
2018,5,22,12,0,793.0,188.0,5.0,16.3,945.0,871.64,677.61
2018,5,22,12,15,856.0,154.0,5.05,16.25,969.0,913.5,707.36
2018,5,22,12,30,919.0,120.0,5.1,16.2,993.0,960.78,741.16
2018,5,22,12,45,915.0,121.5,5.15,16.2,983.0,978.29,753.8
2018,5,22,13,0,911.0,123.0,5.2,16.2,973.0,992.88,764.67
2018,5,22,13,15,907.5,122.0,5.2,16.1,955.5,1002.47,772.09
2018,5,22,13,30,904.0,121.0,5.2,16.0,938.0,1008.97,777.52
2018,5,22,13,45,898.5,120.0,5.2,15.9,913.5,1010.42,779.56
2018,5,22,14,0,893.0,119.0,5.2,15.8,889.0,1008.77,779.6
2018,5,22,14,15,885.5,117.5,5.2,15.6,858.0,1001.55,776.19
2018,5,22,14,30,878.0,116.0,5.2,15.4,827.0,991.33,770.8
2018,5,22,14,45,868.0,113.5,5.2,15.2,790.0,974.66,760.97
2018,5,22,15,0,858.0,111.0,5.2,15.0,753.0,955.2,749.23
2018,5,22,15,15,845.0,109.0,5.2,15.0,711.5,930.82,733.43
2018,5,22,15,30,832.0,107.0,5.2,15.0,670.0,912.18,721.83
2018,5,22,15,45,815.5,104.0,5.1,14.45,624.0,878.74,700.27
2018,5,22,16,0,799.0,101.0,5.0,13.9,578.0,843.38,677.19
2018,5,22,16,15,776.5,97.0,4.95,13.5,528.5,799.97,647.74
2018,5,22,16,30,754.0,93.0,4.9,13.1,479.0,755.41,617.01
2018,5,22,16,45,724.5,88.5,4.85,12.7,428.0,703.78,580.28
2018,5,22,17,0,695.0,84.0,4.8,12.3,377.0,656.06,545.83
2018,5,22,17,15,621.0,83.5,4.7,11.8,319.5,577.43,485.79
2018,5,22,17,30,547.0,83.0,4.6,11.3,262.0,502.47,425.37
2018,5,22,17,45,482.0,75.0,4.5,10.8,212.5,428.73,364.27
2018,5,22,18,0,417.0,67.0,4.4,10.3,163.0,355.63,301.77
2018,5,22,18,15,284.0,57.0,4.2,9.9,115.0,251.96,211.19
2018,5,22,18,30,151.0,47.0,4.0,9.5,67.0,149.89,121.31
2018,5,22,18,45,85.0,30.0,3.85,9.1,40.5,92.18,66.02
2018,5,22,19,0,19.0,13.0,3.7,8.7,14.0,20.42,0.0
2018,5,22,19,15,9.5,6.5,3.65,8.55,7.0,9.79,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.5,2.3,8.1,1.5,0.0,0.0
2018,5,23,5,0,3.0,3.0,2.4,8.2,3.0,2.86,0.0
2018,5,23,5,15,1.5,5.5,2.5,8.4,5.5,5.09,0.0
2018,5,23,5,30,0.0,8.0,2.6,8.6,8.0,7.4,0.76
2018,5,23,5,45,0.0,13.0,2.75,8.75,13.0,12.04,5.17
2018,5,23,6,0,0.0,18.0,2.9,8.9,18.0,16.68,9.53
2018,5,23,6,15,0.0,23.0,2.95,9.15,23.0,21.32,13.85
2018,5,23,6,30,0.0,28.0,3.0,9.4,28.0,25.97,18.1
2018,5,23,6,45,0.0,52.0,3.0,9.65,52.0,48.33,38.35
2018,5,23,7,0,0.0,76.0,3.0,9.9,76.0,70.61,58.25
2018,5,23,7,15,0.0,87.5,3.1,10.2,87.5,80.9,63.99
2018,5,23,7,30,0.0,99.0,3.2,10.5,99.0,91.24,72.43
2018,5,23,7,45,2.0,117.0,3.25,10.85,118.0,107.42,85.59
2018,5,23,8,0,4.0,135.0,3.3,11.2,137.0,123.86,98.8
2018,5,23,8,15,4.5,149.0,3.4,11.65,151.5,136.8,109.02
2018,5,23,8,30,5.0,163.0,3.5,12.1,166.0,149.86,119.26
2018,5,23,8,45,4.0,159.5,3.65,12.6,162.0,147.33,116.71
2018,5,23,9,0,3.0,156.0,3.8,13.1,158.0,144.51,113.97
2018,5,23,9,15,5.5,177.5,3.9,13.6,181.5,165.13,130.24
2018,5,23,9,30,8.0,199.0,4.0,14.1,205.0,186.09,146.62
2018,5,23,9,45,11.0,226.0,4.15,14.55,235.0,212.51,167.27
2018,5,23,10,0,14.0,253.0,4.3,15.0,265.0,239.34,188.07
2018,5,23,10,15,16.5,276.0,4.35,15.3,290.5,262.77,206.09
2018,5,23,10,30,19.0,299.0,4.4,15.6,316.0,286.59,224.3
2018,5,23,10,45,17.0,282.0,4.5,15.9,297.5,271.68,212.28
2018,5,23,11,0,15.0,265.0,4.6,16.2,279.0,256.23,199.94
2018,5,23,11,15,13.5,247.5,4.65,16.35,260.0,240.26,187.28
2018,5,23,11,30,12.0,230.0,4.7,16.5,241.0,223.92,174.33
2018,5,23,11,45,13.0,244.5,4.75,16.65,256.5,239.12,186.19
2018,5,23,12,0,14.0,259.0,4.8,16.8,272.0,254.47,198.09
2018,5,23,12,15,16.0,280.5,4.8,16.8,295.5,277.47,216.04
2018,5,23,12,30,18.0,302.0,4.8,16.8,319.0,300.77,234.15
2018,5,23,12,45,41.5,355.5,4.85,16.8,394.5,381.89,297.42
2018,5,23,13,0,65.0,409.0,4.9,16.8,470.0,460.52,357.77
2018,5,23,13,15,120.5,429.0,4.9,16.7,539.0,547.65,425.14
2018,5,23,13,30,176.0,449.0,4.9,16.6,608.0,627.89,486.48
2018,5,23,13,45,347.0,368.0,4.9,16.5,671.0,727.87,566.52
2018,5,23,14,0,518.0,287.0,4.9,16.4,734.0,827.94,645.11
2018,5,23,14,15,710.0,196.0,4.9,16.2,785.5,928.08,721.34
2018,5,23,14,30,902.0,105.0,4.9,16.0,837.0,1003.46,775.62
2018,5,23,14,45,895.0,101.5,4.9,15.8,800.5,988.25,766.36
2018,5,23,15,0,888.0,98.0,4.9,15.6,764.0,970.08,755.71
2018,5,23,15,15,825.0,112.0,4.9,15.6,703.5,924.24,724.75
2018,5,23,15,30,762.0,126.0,4.9,15.6,643.0,869.63,687.27
2018,5,23,15,45,566.5,163.5,4.9,14.9,533.0,726.15,584.64
2018,5,23,16,0,371.0,201.0,4.9,14.2,423.0,578.09,470.45
2018,5,23,16,15,416.0,174.5,4.85,13.7,404.0,578.74,475.12
2018,5,23,16,30,461.0,148.0,4.8,13.2,385.0,574.93,475.62
2018,5,23,16,45,603.5,111.5,4.75,12.7,387.5,639.6,530.67
2018,5,23,17,0,746.0,75.0,4.7,12.2,390.0,681.22,565.6
2018,5,23,17,15,709.0,70.5,4.6,11.65,338.5,622.44,521.45
2018,5,23,17,30,672.0,66.0,4.5,11.1,287.0,568.42,480.22
2018,5,23,17,45,619.5,60.5,4.4,10.5,237.0,501.11,425.11
2018,5,23,18,0,567.0,55.0,4.3,9.9,187.0,436.89,370.38
2018,5,23,18,15,485.5,48.0,4.1,9.45,141.5,357.88,300.74
2018,5,23,18,30,404.0,41.0,3.9,9.0,96.0,285.21,234.32
2018,5,23,18,45,274.5,30.0,3.65,8.5,60.5,192.85,144.89
2018,5,23,19,0,145.0,19.0,3.4,8.0,25.0,97.93,0.0
2018,5,23,19,15,72.5,9.5,3.3,7.8,12.5,36.59,0.0
2018,5,23,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,5,24,4,45,4.0,1.5,1.75,5.75,1.5,0.0,0.0
2018,5,24,5,0,8.0,3.0,1.8,6.0,3.0,2.86,0.0
2018,5,24,5,15,34.0,9.5,2.05,6.55,13.0,8.19,0.0
2018,5,24,5,30,60.0,16.0,2.3,7.1,23.0,13.58,6.22
2018,5,24,5,45,136.0,25.0,2.55,7.65,50.0,18.54,11.09
2018,5,24,6,0,212.0,34.0,2.8,8.2,77.0,24.82,16.99
2018,5,24,6,15,117.5,42.5,2.8,8.65,67.5,34.27,25.71
2018,5,24,6,30,23.0,51.0,2.8,9.1,58.0,47.05,37.33
2018,5,24,6,45,13.5,74.5,2.75,9.5,79.0,68.85,56.91
2018,5,24,7,0,4.0,98.0,2.7,9.9,100.0,88.98,74.67
2018,5,24,7,15,3.5,110.0,2.7,10.35,111.5,99.8,79.91
2018,5,24,7,30,3.0,122.0,2.7,10.8,123.0,110.84,88.72
2018,5,24,7,45,5.0,143.0,2.7,11.25,145.5,129.64,103.83
2018,5,24,8,0,7.0,164.0,2.7,11.7,168.0,148.76,119.0
2018,5,24,8,15,7.5,177.5,2.75,12.2,182.0,161.61,128.94
2018,5,24,8,30,8.0,191.0,2.8,12.7,196.0,174.56,138.88
2018,5,24,8,45,8.5,198.0,2.8,13.2,204.0,182.07,144.35
2018,5,24,9,0,9.0,205.0,2.8,13.7,212.0,189.58,149.81
2018,5,24,9,15,17.5,248.5,2.85,14.15,262.5,232.04,183.06
2018,5,24,9,30,26.0,292.0,2.9,14.6,313.0,268.73,211.26
2018,5,24,9,45,50.0,341.5,3.0,15.05,383.5,325.84,255.12
2018,5,24,10,0,74.0,391.0,3.1,15.5,454.0,385.79,300.51
