Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,67.5,7.5,1.3,13.55,9.5,0.0,0.0
2018,6,23,5,0,135.0,15.0,1.3,14.0,19.0,14.3,0.0
2018,6,23,5,15,273.5,24.5,1.5,15.0,51.5,19.81,8.44
2018,6,23,5,30,412.0,34.0,1.7,16.0,84.0,26.63,17.17
2018,6,23,5,45,498.5,40.5,1.9,16.95,128.0,30.4,20.96
2018,6,23,6,0,585.0,47.0,2.1,17.9,172.0,34.05,24.37
2018,6,23,6,15,640.0,52.0,2.2,18.7,221.5,39.73,29.41
2018,6,23,6,30,695.0,57.0,2.3,19.5,271.0,42.14,31.44
2018,6,23,6,45,733.5,60.5,2.45,20.3,322.5,43.2,32.19
2018,6,23,7,0,772.0,64.0,2.6,21.1,374.0,44.22,32.86
2018,6,23,7,15,798.5,66.5,2.7,21.9,424.5,73.2,36.75
2018,6,23,7,30,825.0,69.0,2.8,22.7,475.0,125.18,64.65
2018,6,23,7,45,845.5,71.5,2.85,23.55,525.0,172.11,96.89
2018,6,23,8,0,866.0,74.0,2.9,24.4,575.0,221.32,135.7
2018,6,23,8,15,881.0,76.0,3.0,25.15,622.0,270.96,177.44
2018,6,23,8,30,896.0,78.0,3.1,25.9,669.0,322.01,220.98
2018,6,23,8,45,908.0,79.5,3.2,26.65,712.5,372.86,264.19
2018,6,23,9,0,920.0,81.0,3.3,27.4,756.0,424.44,307.1
2018,6,23,9,15,928.5,82.5,3.35,28.1,794.5,475.02,348.18
2018,6,23,9,30,937.0,84.0,3.4,28.8,833.0,525.57,387.98
2018,6,23,9,45,943.0,86.0,3.45,29.5,866.0,575.0,425.72
2018,6,23,10,0,949.0,88.0,3.5,30.2,899.0,623.77,461.79
2018,6,23,10,15,955.0,89.0,3.55,30.8,927.0,670.83,495.8
2018,6,23,10,30,961.0,90.0,3.6,31.4,955.0,716.82,528.12
2018,6,23,10,45,965.5,90.5,3.6,32.0,976.5,760.06,556.59
2018,6,23,11,0,970.0,91.0,3.6,32.6,998.0,801.74,582.53
2018,6,23,11,15,972.5,92.0,3.65,32.95,1012.0,840.58,607.09
2018,6,23,11,30,975.0,93.0,3.7,33.3,1026.0,877.4,630.13
2018,6,23,11,45,977.5,92.5,3.75,33.65,1033.0,910.68,650.7
2018,6,23,12,0,980.0,92.0,3.8,34.0,1040.0,941.63,669.68
2018,6,23,12,15,979.0,93.5,3.85,34.15,1039.5,968.9,686.8
2018,6,23,12,30,978.0,95.0,3.9,34.3,1039.0,993.46,702.21
2018,6,23,12,45,977.0,95.0,3.95,34.5,1031.0,1013.74,714.8
2018,6,23,13,0,976.0,95.0,4.0,34.7,1023.0,1031.06,725.6
2018,6,23,13,15,973.5,94.5,4.0,34.75,1007.5,1043.35,733.48
2018,6,23,13,30,971.0,94.0,4.0,34.8,992.0,1052.47,739.49
2018,6,23,13,45,967.5,93.0,4.0,34.85,969.5,1056.86,742.69
2018,6,23,14,0,964.0,92.0,4.0,34.9,947.0,1058.01,744.0
2018,6,23,14,15,959.5,91.0,3.95,34.85,918.5,1054.93,742.8
2018,6,23,14,30,955.0,90.0,3.9,34.8,890.0,1048.65,739.74
2018,6,23,14,45,948.0,88.5,3.9,34.7,854.5,1036.22,733.43
2018,6,23,15,0,941.0,87.0,3.9,34.6,819.0,1020.75,725.32
2018,6,23,15,15,931.0,85.0,3.9,34.6,778.0,998.88,712.92
2018,6,23,15,30,921.0,83.0,3.9,34.6,737.0,974.28,698.84
2018,6,23,15,45,908.5,81.0,3.8,34.2,692.0,944.8,682.12
2018,6,23,16,0,896.0,79.0,3.7,33.8,647.0,913.02,663.85
2018,6,23,16,15,879.0,76.5,3.55,33.35,598.0,874.58,640.87
2018,6,23,16,30,862.0,74.0,3.4,32.9,549.0,834.5,616.57
2018,6,23,16,45,839.5,71.5,3.25,32.45,498.0,788.51,587.88
2018,6,23,17,0,817.0,69.0,3.1,32.0,447.0,748.43,562.83
2018,6,23,17,15,784.5,66.5,2.9,30.85,395.0,693.3,527.87
2018,6,23,17,30,752.0,64.0,2.7,29.7,343.0,638.6,492.16
2018,6,23,17,45,706.0,60.5,2.5,28.55,291.0,574.15,447.92
2018,6,23,18,0,660.0,57.0,2.3,27.4,239.0,511.77,401.76
2018,6,23,18,15,590.5,51.5,2.5,26.1,190.0,439.81,347.09
2018,6,23,18,30,521.0,46.0,2.7,24.8,141.0,369.1,290.4
2018,6,23,18,45,415.0,38.0,2.9,23.5,99.5,282.28,218.31
2018,6,23,19,0,309.0,30.0,3.1,22.2,58.0,204.91,145.49
2018,6,23,19,15,179.5,18.5,3.4,21.4,32.5,109.47,0.0
2018,6,23,19,30,50.0,7.0,3.7,20.6,7.0,25.12,0.0
2018,6,23,19,45,25.0,3.5,4.05,19.75,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.45,18.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,3.85,11.65,6.5,0.0,0.0
2018,6,24,5,0,67.0,11.0,3.9,11.8,13.0,10.48,0.0
2018,6,24,5,15,156.5,26.0,3.95,12.35,41.5,20.45,8.83
2018,6,24,5,30,246.0,41.0,4.0,12.9,70.0,31.79,21.82
2018,6,24,5,45,317.5,54.5,4.1,13.45,110.5,41.47,31.03
2018,6,24,6,0,389.0,68.0,4.2,14.0,151.0,50.74,39.61
2018,6,24,6,15,446.5,78.5,4.25,14.65,197.5,57.3,45.54
2018,6,24,6,30,504.0,89.0,4.3,15.3,244.0,64.0,51.39
2018,6,24,6,45,549.5,96.5,4.4,15.95,293.0,66.68,53.54
2018,6,24,7,0,595.0,104.0,4.5,16.6,342.0,69.18,55.43
2018,6,24,7,15,630.0,109.5,4.55,17.3,392.0,93.76,58.73
2018,6,24,7,30,665.0,115.0,4.6,18.0,442.0,133.44,79.09
2018,6,24,7,45,693.0,119.5,4.6,18.65,491.5,175.39,108.25
2018,6,24,8,0,721.0,124.0,4.6,19.3,541.0,220.51,144.04
2018,6,24,8,15,742.0,128.0,4.7,19.85,588.0,266.65,183.16
2018,6,24,8,30,763.0,132.0,4.8,20.4,635.0,320.36,229.03
2018,6,24,8,45,780.5,135.0,4.9,20.95,679.0,368.25,270.41
2018,6,24,9,0,798.0,138.0,5.0,21.5,723.0,417.62,312.41
2018,6,24,9,15,818.5,136.5,5.1,21.9,764.0,465.82,352.95
2018,6,24,9,30,839.0,135.0,5.2,22.3,805.0,515.34,393.67
2018,6,24,9,45,858.5,131.5,5.35,22.7,841.5,567.32,435.4
2018,6,24,10,0,878.0,128.0,5.5,23.1,878.0,615.87,473.8
2018,6,24,10,15,886.0,128.5,5.55,23.35,906.0,660.99,508.82
2018,6,24,10,30,894.0,129.0,5.6,23.6,934.0,705.33,542.53
2018,6,24,10,45,900.5,129.5,5.7,23.85,956.0,747.65,574.3
2018,6,24,11,0,907.0,130.0,5.8,24.1,978.0,788.71,603.37
2018,6,24,11,15,911.0,130.5,5.8,24.25,992.5,826.41,629.28
2018,6,24,11,30,915.0,131.0,5.8,24.4,1007.0,862.36,653.79
2018,6,24,11,45,919.0,130.0,5.85,24.55,1014.5,895.08,676.18
2018,6,24,12,0,923.0,129.0,5.9,24.7,1022.0,925.76,697.1
2018,6,24,12,15,924.5,128.0,5.9,24.7,1021.5,952.02,715.1
2018,6,24,12,30,926.0,127.0,5.9,24.7,1021.0,975.81,731.43
2018,6,24,12,45,926.0,125.5,5.9,24.75,1013.0,995.12,744.58
2018,6,24,13,0,926.0,124.0,5.9,24.8,1005.0,1011.62,755.9
2018,6,24,13,15,922.0,124.0,5.9,24.7,989.0,1022.81,764.17
2018,6,24,13,30,918.0,124.0,5.9,24.6,973.0,1030.96,770.52
2018,6,24,13,45,912.5,123.0,5.9,24.55,949.5,1033.55,773.08
2018,6,24,14,0,907.0,122.0,5.9,24.5,926.0,1033.04,773.68
2018,6,24,14,15,899.0,121.5,5.9,24.25,896.5,1027.5,771.63
2018,6,24,14,30,891.0,121.0,5.9,24.0,867.0,1018.98,767.67
2018,6,24,14,45,881.0,119.5,5.9,23.75,831.5,1004.49,759.73
2018,6,24,15,0,871.0,118.0,5.9,23.5,796.0,987.22,749.96
2018,6,24,15,15,859.0,115.5,5.9,23.5,755.5,964.24,735.53
2018,6,24,15,30,847.0,113.0,5.9,23.5,715.0,947.15,725.3
2018,6,24,15,45,829.5,111.0,5.9,22.6,669.5,914.73,706.76
2018,6,24,16,0,812.0,109.0,5.9,21.7,624.0,880.35,686.62
2018,6,24,16,15,788.0,107.0,5.9,21.1,575.0,838.48,659.9
2018,6,24,16,30,764.0,105.0,5.9,20.5,526.0,795.41,631.88
2018,6,24,16,45,734.5,101.5,5.85,19.95,475.0,749.46,600.86
2018,6,24,17,0,705.0,98.0,5.8,19.4,424.0,699.29,566.02
2018,6,24,17,15,667.0,93.0,5.7,18.7,372.5,640.92,524.16
2018,6,24,17,30,629.0,88.0,5.6,18.0,321.0,583.55,481.7
2018,6,24,17,45,578.5,81.5,5.5,17.35,271.0,517.18,429.53
2018,6,24,18,0,528.0,75.0,5.4,16.7,221.0,453.45,377.73
2018,6,24,18,15,463.0,65.5,5.1,16.05,175.0,380.64,316.4
2018,6,24,18,30,398.0,56.0,4.8,15.4,129.0,312.52,257.12
2018,6,24,18,45,309.0,44.0,4.55,14.8,90.5,234.07,187.87
2018,6,24,19,0,220.0,32.0,4.3,14.2,52.0,166.53,121.92
2018,6,24,19,15,128.0,19.0,4.2,13.8,29.0,89.08,0.0
2018,6,24,19,30,36.0,6.0,4.1,13.4,6.0,19.03,0.0
2018,6,24,19,45,18.0,3.0,3.95,13.0,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,25,4,45,35.5,5.5,3.7,9.7,6.5,0.0,0.0
2018,6,25,5,0,71.0,11.0,3.8,9.9,13.0,10.48,0.0
2018,6,25,5,15,139.5,21.5,3.95,10.35,35.0,16.78,6.15
2018,6,25,5,30,208.0,32.0,4.1,10.8,57.0,24.55,15.72
2018,6,25,5,45,243.0,40.5,4.25,11.3,82.5,30.41,21.48
2018,6,25,6,0,278.0,49.0,4.4,11.8,108.0,36.02,26.77
2018,6,25,6,15,139.0,57.5,4.35,12.3,87.0,45.68,35.55
2018,6,25,6,30,0.0,66.0,4.3,12.8,66.0,61.08,49.3
2018,6,25,6,45,6.0,98.5,4.25,13.3,101.0,88.5,73.5
2018,6,25,7,0,12.0,131.0,4.2,13.8,136.0,114.91,96.34
2018,6,25,7,15,43.5,164.5,4.15,14.3,185.5,136.42,108.33
2018,6,25,7,30,75.0,198.0,4.1,14.8,235.0,167.71,131.49
2018,6,25,7,45,113.0,226.5,4.1,15.25,288.5,192.57,148.95
2018,6,25,8,0,151.0,255.0,4.1,15.7,342.0,229.15,176.28
2018,6,25,8,15,351.0,222.0,4.05,16.25,447.0,255.87,190.41
2018,6,25,8,30,551.0,189.0,4.0,16.8,552.0,300.77,221.96
2018,6,25,8,45,704.0,148.5,4.0,17.35,644.0,347.64,258.77
2018,6,25,9,0,857.0,108.0,4.0,17.9,736.0,420.5,316.98
2018,6,25,9,15,872.5,107.5,4.05,18.45,776.0,469.69,358.52
2018,6,25,9,30,888.0,107.0,4.1,19.0,816.0,519.53,399.58
2018,6,25,9,45,902.5,105.0,4.15,19.5,851.0,568.05,438.66
2018,6,25,10,0,917.0,103.0,4.2,20.0,886.0,616.68,476.77
2018,6,25,10,15,923.5,103.5,4.25,20.4,913.5,662.38,511.89
2018,6,25,10,30,930.0,104.0,4.3,20.8,941.0,707.12,545.44
2018,6,25,10,45,935.0,104.5,4.4,21.15,962.0,749.65,576.56
2018,6,25,11,0,940.0,105.0,4.5,21.5,983.0,790.72,604.82
2018,6,25,11,15,943.0,106.0,4.55,21.75,997.5,829.07,630.91
2018,6,25,11,30,946.0,107.0,4.6,22.0,1012.0,865.51,655.51
2018,6,25,11,45,948.5,106.5,4.7,22.2,1019.0,898.13,677.83
2018,6,25,12,0,951.0,106.0,4.8,22.4,1026.0,928.52,698.59
2018,6,25,12,15,952.0,105.0,4.85,22.45,1025.0,954.75,716.56
2018,6,25,12,30,953.0,104.0,4.9,22.5,1024.0,978.38,732.83
2018,6,25,12,45,953.0,102.5,5.0,22.55,1016.0,997.87,746.74
2018,6,25,13,0,953.0,101.0,5.1,22.6,1008.0,1014.46,758.8
2018,6,25,13,15,950.0,100.0,5.15,22.5,991.5,1025.64,767.4
2018,6,25,13,30,947.0,99.0,5.2,22.4,975.0,1033.69,774.04
2018,6,25,13,45,942.5,98.5,5.25,22.3,952.5,1037.62,778.05
2018,6,25,14,0,938.0,98.0,5.3,22.2,930.0,1038.39,780.07
2018,6,25,14,15,932.5,96.0,5.3,21.95,900.5,1033.41,778.4
2018,6,25,14,30,927.0,94.0,5.3,21.7,871.0,1025.28,774.75
2018,6,25,14,45,919.5,92.5,5.3,21.5,836.0,1012.67,767.98
2018,6,25,15,0,912.0,91.0,5.3,21.3,801.0,997.12,759.3
2018,6,25,15,15,901.5,89.5,5.3,21.3,761.0,975.84,746.13
2018,6,25,15,30,891.0,88.0,5.3,21.3,721.0,951.95,731.19
2018,6,25,15,45,879.0,86.0,5.3,20.4,677.5,923.63,715.68
2018,6,25,16,0,867.0,84.0,5.3,19.5,634.0,893.08,698.39
2018,6,25,16,15,852.0,81.5,5.3,18.9,587.0,857.25,676.22
2018,6,25,16,30,837.0,79.0,5.3,18.3,540.0,819.75,652.51
2018,6,25,16,45,815.5,75.5,5.3,17.65,490.0,781.17,627.7
2018,6,25,17,0,794.0,72.0,5.3,17.0,440.0,734.54,596.25
2018,6,25,17,15,764.0,68.5,5.25,16.3,389.0,680.86,558.5
2018,6,25,17,30,734.0,65.0,5.2,15.6,338.0,627.47,519.89
2018,6,25,17,45,692.0,61.5,5.2,14.9,288.0,566.44,473.97
2018,6,25,18,0,650.0,58.0,5.2,14.2,238.0,511.08,429.0
2018,6,25,18,15,588.5,52.0,5.05,13.6,190.0,439.82,368.64
2018,6,25,18,30,527.0,46.0,4.9,13.0,142.0,372.95,309.66
2018,6,25,18,45,429.0,38.0,4.8,12.4,101.0,289.84,235.31
2018,6,25,19,0,331.0,30.0,4.7,11.8,60.0,215.45,160.48
2018,6,25,19,15,196.5,19.0,4.6,11.5,34.0,117.42,0.0
2018,6,25,19,30,62.0,8.0,4.5,11.2,8.0,30.58,0.0
2018,6,25,19,45,31.0,4.0,4.4,10.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,6,26,4,45,51.5,7.0,3.05,8.3,8.5,0.0,0.0
2018,6,26,5,0,103.0,14.0,3.2,8.6,17.0,13.34,0.0
2018,6,26,5,15,234.0,26.0,3.25,9.1,49.0,21.42,9.23
2018,6,26,5,30,365.0,38.0,3.3,9.6,81.0,30.55,21.03
2018,6,26,5,45,451.5,46.5,3.35,10.15,124.5,35.86,26.45
2018,6,26,6,0,538.0,55.0,3.4,10.7,168.0,40.94,31.33
2018,6,26,6,15,596.0,61.0,3.35,11.3,217.5,43.61,33.84
2018,6,26,6,30,654.0,67.0,3.3,11.9,267.0,46.17,36.1
2018,6,26,6,45,694.5,72.0,3.3,12.5,318.5,47.78,37.39
2018,6,26,7,0,735.0,77.0,3.3,13.1,370.0,54.51,43.19
2018,6,26,7,15,765.0,80.5,3.3,13.75,421.5,80.56,46.19
2018,6,26,7,30,795.0,84.0,3.3,14.4,473.0,124.59,68.02
2018,6,26,7,45,818.0,86.5,3.3,15.05,523.5,170.38,100.08
2018,6,26,8,0,841.0,89.0,3.3,15.7,574.0,218.85,139.32
2018,6,26,8,15,858.5,91.5,3.35,16.4,622.0,275.32,187.65
2018,6,26,8,30,876.0,94.0,3.4,17.1,670.0,326.51,232.51
2018,6,26,8,45,890.0,96.0,3.45,17.75,714.5,377.61,277.27
2018,6,26,9,0,904.0,98.0,3.5,18.4,759.0,429.65,321.96
2018,6,26,9,15,912.0,101.0,3.55,19.0,798.0,480.65,364.88
2018,6,26,9,30,920.0,104.0,3.6,19.6,837.0,531.61,406.52
2018,6,26,9,45,925.5,106.0,3.65,20.2,870.0,580.2,445.19
2018,6,26,10,0,931.0,108.0,3.7,20.8,903.0,628.11,482.2
2018,6,26,10,15,937.5,108.5,3.8,21.25,930.5,674.51,517.52
2018,6,26,10,30,944.0,109.0,3.9,21.7,958.0,719.91,551.27
2018,6,26,10,45,950.0,108.5,4.0,22.15,979.5,762.91,582.26
2018,6,26,11,0,956.0,108.0,4.1,22.6,1001.0,804.49,610.14
2018,6,26,11,15,959.5,108.5,4.25,22.8,1015.5,843.43,636.76
2018,6,26,11,30,963.0,109.0,4.4,23.0,1030.0,880.45,661.93
2018,6,26,11,45,966.0,108.0,4.5,23.25,1037.0,913.63,684.11
2018,6,26,12,0,969.0,107.0,4.6,23.5,1044.0,944.56,704.88
2018,6,26,12,15,971.0,105.5,4.7,23.5,1043.5,971.73,723.83
2018,6,26,12,30,973.0,104.0,4.8,23.5,1043.0,996.29,741.11
2018,6,26,12,45,975.0,101.0,4.9,23.55,1035.0,1016.64,755.49
2018,6,26,13,0,977.0,98.0,5.0,23.6,1027.0,1034.03,768.01
2018,6,26,13,15,975.5,96.5,5.1,23.45,1011.5,1046.48,777.98
2018,6,26,13,30,974.0,95.0,5.2,23.3,996.0,1055.74,785.98
2018,6,26,13,45,971.5,93.5,5.25,23.15,974.0,1060.78,790.88
2018,6,26,14,0,969.0,92.0,5.3,23.0,952.0,1062.54,793.76
2018,6,26,14,15,964.5,90.5,5.35,22.7,923.0,1059.06,793.73
2018,6,26,14,30,960.0,89.0,5.4,22.4,894.0,1052.35,791.66
2018,6,26,14,45,954.0,87.0,5.45,22.05,859.0,1040.43,786.31
2018,6,26,15,0,948.0,85.0,5.5,21.7,824.0,1025.41,778.93
2018,6,26,15,15,938.5,83.5,5.5,21.7,783.0,1004.6,766.18
2018,6,26,15,30,929.0,82.0,5.5,21.7,742.0,981.03,751.58
2018,6,26,15,45,917.0,80.0,5.55,20.6,697.0,951.95,736.64
2018,6,26,16,0,905.0,78.0,5.6,19.5,652.0,920.53,719.78
2018,6,26,16,15,890.5,75.0,5.55,18.9,603.5,883.54,696.62
2018,6,26,16,30,876.0,72.0,5.5,18.3,555.0,844.72,671.83
2018,6,26,16,45,855.5,69.0,5.45,17.7,504.0,799.35,641.77
2018,6,26,17,0,835.0,66.0,5.4,17.1,453.0,753.04,610.41
2018,6,26,17,15,806.5,63.0,5.3,16.45,401.0,706.39,577.98
2018,6,26,17,30,778.0,60.0,5.2,15.8,349.0,653.2,539.55
2018,6,26,17,45,738.5,56.0,5.1,15.2,297.5,591.63,493.14
2018,6,26,18,0,699.0,52.0,5.0,14.6,246.0,531.66,444.98
2018,6,26,18,15,639.0,47.0,4.85,13.95,197.0,460.06,384.69
2018,6,26,18,30,579.0,42.0,4.7,13.3,148.0,392.38,325.21
2018,6,26,18,45,482.0,35.5,4.5,12.65,106.0,313.98,254.47
2018,6,26,19,0,385.0,29.0,4.3,12.0,64.0,239.64,178.61
2018,6,26,19,15,234.0,19.0,4.25,11.6,36.5,133.18,0.0
2018,6,26,19,30,83.0,9.0,4.2,11.2,9.0,39.33,0.0
2018,6,26,19,45,41.5,4.5,4.15,10.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,6,27,4,45,33.5,5.5,3.55,8.6,6.5,0.0,0.0
2018,6,27,5,0,67.0,11.0,3.7,8.8,13.0,10.48,0.0
2018,6,27,5,15,224.0,24.0,3.8,9.3,47.0,19.48,7.61
2018,6,27,5,30,381.0,37.0,3.9,9.8,81.0,29.66,20.2
2018,6,27,5,45,478.5,43.5,4.05,10.3,126.0,33.22,24.06
2018,6,27,6,0,576.0,50.0,4.2,10.8,171.0,36.73,27.52
2018,6,27,6,15,633.5,55.5,4.2,11.35,221.0,39.24,29.88
2018,6,27,6,30,691.0,61.0,4.2,11.9,271.0,45.73,35.7
2018,6,27,6,45,731.0,64.5,4.2,12.45,323.0,46.6,36.34
2018,6,27,7,0,771.0,68.0,4.2,13.0,375.0,47.47,36.92
2018,6,27,7,15,799.0,71.5,4.15,13.6,427.0,73.79,40.23
2018,6,27,7,30,827.0,75.0,4.1,14.2,479.0,119.3,62.65
2018,6,27,7,45,847.5,77.0,4.1,14.8,529.0,173.15,101.3
2018,6,27,8,0,868.0,79.0,4.1,15.4,579.0,222.1,141.13
2018,6,27,8,15,884.0,81.5,4.1,15.95,627.0,272.52,185.04
2018,6,27,8,30,900.0,84.0,4.1,16.5,675.0,324.46,231.08
2018,6,27,8,45,912.0,86.0,4.15,17.05,719.0,376.0,276.83
2018,6,27,9,0,924.0,88.0,4.2,17.6,763.0,428.27,322.38
2018,6,27,9,15,927.5,92.0,4.25,18.1,800.5,479.06,365.85
2018,6,27,9,30,931.0,96.0,4.3,18.6,838.0,529.4,407.73
2018,6,27,9,45,930.5,102.5,4.35,19.05,870.0,579.06,447.9
2018,6,27,10,0,930.0,109.0,4.4,19.5,902.0,627.55,486.01
2018,6,27,10,15,936.5,109.5,4.5,19.85,930.0,673.94,522.08
2018,6,27,10,30,943.0,110.0,4.6,20.2,958.0,719.34,556.63
2018,6,27,10,45,947.5,110.5,4.7,20.5,979.0,762.16,588.5
2018,6,27,11,0,952.0,111.0,4.8,20.8,1000.0,803.47,617.16
2018,6,27,11,15,955.0,111.0,4.9,20.85,1013.5,841.5,643.94
2018,6,27,11,30,958.0,111.0,5.0,20.9,1027.0,877.58,669.29
2018,6,27,11,45,959.5,111.0,5.15,21.0,1033.5,910.32,692.44
2018,6,27,12,0,961.0,111.0,5.3,21.1,1040.0,940.77,714.02
2018,6,27,12,15,960.5,110.5,5.35,20.95,1038.5,966.54,732.45
2018,6,27,12,30,960.0,110.0,5.4,20.8,1037.0,989.65,749.14
2018,6,27,12,45,958.0,110.0,5.5,20.7,1028.0,1009.06,763.58
2018,6,27,13,0,956.0,110.0,5.6,20.6,1019.0,1025.53,776.14
2018,6,27,13,15,954.0,108.5,5.7,20.35,1003.5,1037.47,786.19
2018,6,27,13,30,952.0,107.0,5.8,20.1,988.0,1046.27,794.25
2018,6,27,13,45,949.0,105.5,5.85,19.85,965.5,1050.91,799.25
2018,6,27,14,0,946.0,104.0,5.9,19.6,943.0,1052.34,802.19
2018,6,27,14,15,940.5,102.0,5.9,19.25,913.5,1047.56,800.95
2018,6,27,14,30,935.0,100.0,5.9,18.9,884.0,1039.61,797.65
2018,6,27,14,45,928.0,97.5,5.95,18.55,848.5,1026.52,791.22
2018,6,27,15,0,921.0,95.0,6.0,18.2,813.0,1010.41,782.75
2018,6,27,15,15,910.5,93.5,6.0,18.2,772.5,989.16,769.3
2018,6,27,15,30,900.0,92.0,6.0,18.2,732.0,965.26,754.03
2018,6,27,15,45,887.5,89.0,6.05,17.3,687.0,935.26,737.22
2018,6,27,16,0,875.0,86.0,6.1,16.4,642.0,903.0,718.52
2018,6,27,16,15,859.0,83.0,6.05,15.85,593.5,865.57,694.25
2018,6,27,16,30,843.0,80.0,6.0,15.3,545.0,826.48,668.45
2018,6,27,16,45,821.0,76.5,6.0,14.7,494.5,787.38,642.59
2018,6,27,17,0,799.0,73.0,6.0,14.1,444.0,740.21,609.96
2018,6,27,17,15,768.0,69.5,5.9,13.6,392.0,685.62,570.18
2018,6,27,17,30,737.0,66.0,5.8,13.1,340.0,631.35,529.67
2018,6,27,17,45,693.0,62.0,5.75,12.55,289.0,568.21,480.94
2018,6,27,18,0,649.0,58.0,5.7,12.0,238.0,510.9,433.41
2018,6,27,18,15,583.5,52.5,5.55,11.5,190.0,437.91,370.73
2018,6,27,18,30,518.0,47.0,5.4,11.0,142.0,369.6,309.78
2018,6,27,18,45,416.0,39.0,5.2,10.55,101.0,284.71,233.07
2018,6,27,19,0,314.0,31.0,5.0,10.1,60.0,208.74,156.8
2018,6,27,19,15,185.0,19.5,4.9,9.9,34.0,113.3,0.0
2018,6,27,19,30,56.0,8.0,4.8,9.7,8.0,28.4,0.0
2018,6,27,19,45,28.0,4.0,4.65,9.45,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.5,3.5,8.95,7.5,0.0,0.0
2018,6,28,5,0,69.0,13.0,3.6,9.2,15.0,12.39,0.0
2018,6,28,5,15,188.0,26.5,3.6,9.75,45.0,20.96,8.27
2018,6,28,5,30,307.0,40.0,3.6,10.3,75.0,32.62,22.68
2018,6,28,5,45,400.5,48.0,3.65,10.8,117.0,37.31,27.63
2018,6,28,6,0,494.0,56.0,3.7,11.3,159.0,41.86,32.07
2018,6,28,6,15,555.5,62.0,3.65,11.9,207.0,44.46,34.52
2018,6,28,6,30,617.0,68.0,3.6,12.5,255.0,46.98,36.73
2018,6,28,6,45,660.0,72.5,3.55,13.1,305.5,48.15,37.63
2018,6,28,7,0,703.0,77.0,3.5,13.7,356.0,49.26,38.41
2018,6,28,7,15,735.0,81.0,3.45,14.2,407.5,78.24,45.7
2018,6,28,7,30,767.0,85.0,3.4,14.7,459.0,121.28,66.66
2018,6,28,7,45,791.5,87.5,3.35,15.25,509.0,165.85,97.51
2018,6,28,8,0,816.0,90.0,3.3,15.8,559.0,213.22,135.65
2018,6,28,8,15,834.0,92.5,3.3,16.35,606.5,261.74,177.55
2018,6,28,8,30,852.0,95.0,3.3,16.9,654.0,318.65,226.93
2018,6,28,8,45,866.5,96.5,3.3,17.45,697.5,368.34,270.56
2018,6,28,9,0,881.0,98.0,3.3,18.0,741.0,419.02,314.24
2018,6,28,9,15,891.5,99.5,3.35,18.5,780.0,468.78,356.37
2018,6,28,9,30,902.0,101.0,3.4,19.0,819.0,518.75,397.5
2018,6,28,9,45,909.5,102.0,3.4,19.5,852.0,566.74,435.89
2018,6,28,10,0,917.0,103.0,3.4,20.0,885.0,614.24,472.78
2018,6,28,10,15,923.0,104.0,3.5,20.4,912.5,660.15,507.96
2018,6,28,10,30,929.0,105.0,3.6,20.8,940.0,705.06,541.57
2018,6,28,10,45,933.0,106.0,3.7,21.2,960.5,747.39,572.34
2018,6,28,11,0,937.0,107.0,3.8,21.6,981.0,788.2,599.95
2018,6,28,11,15,939.5,106.5,3.9,21.85,994.0,824.85,624.78
2018,6,28,11,30,942.0,106.0,4.0,22.1,1007.0,859.55,648.13
2018,6,28,11,45,942.5,106.5,4.1,22.35,1013.0,891.39,669.43
2018,6,28,12,0,943.0,107.0,4.2,22.6,1019.0,920.92,689.12
2018,6,28,12,15,945.5,105.0,4.3,22.75,1018.5,947.48,707.03
2018,6,28,12,30,948.0,103.0,4.4,22.9,1018.0,971.51,723.28
2018,6,28,12,45,949.5,101.0,4.45,23.0,1011.0,991.93,737.02
2018,6,28,13,0,951.0,99.0,4.5,23.1,1004.0,1009.49,748.95
2018,6,28,13,15,948.0,98.5,4.6,23.05,988.0,1021.25,758.16
2018,6,28,13,30,945.0,98.0,4.7,23.0,972.0,1029.9,765.46
2018,6,28,13,45,940.0,97.5,4.8,22.95,949.5,1033.45,769.48
2018,6,28,14,0,935.0,97.0,4.9,22.9,927.0,1033.83,771.54
2018,6,28,14,15,929.0,96.0,4.95,22.65,898.0,1029.55,770.79
2018,6,28,14,30,923.0,95.0,5.0,22.4,869.0,1022.16,768.07
2018,6,28,14,45,914.5,94.0,5.1,22.15,834.0,1009.28,762.13
2018,6,28,15,0,906.0,93.0,5.2,21.9,799.0,993.5,754.25
2018,6,28,15,15,895.5,91.5,5.2,21.9,759.0,972.44,741.27
2018,6,28,15,30,885.0,90.0,5.2,21.9,719.0,948.77,726.54
2018,6,28,15,45,872.0,88.0,5.3,20.95,675.0,919.75,711.36
2018,6,28,16,0,859.0,86.0,5.4,20.0,631.0,888.57,694.35
2018,6,28,16,15,841.5,83.5,5.45,19.35,583.5,850.83,671.15
2018,6,28,16,30,824.0,81.0,5.5,18.7,536.0,818.79,651.78
2018,6,28,16,45,800.5,78.0,5.55,18.05,486.0,772.46,621.29
2018,6,28,17,0,777.0,75.0,5.6,17.4,436.0,725.4,589.57
2018,6,28,17,15,746.0,71.5,5.6,16.65,385.0,671.57,551.77
2018,6,28,17,30,715.0,68.0,5.6,15.9,334.0,618.09,513.11
2018,6,28,17,45,671.5,63.5,5.6,15.1,284.0,555.5,465.68
2018,6,28,18,0,628.0,59.0,5.6,14.3,234.0,498.91,419.68
2018,6,28,18,15,563.0,53.5,5.45,13.7,186.5,427.08,358.63
2018,6,28,18,30,498.0,48.0,5.3,13.1,139.0,359.86,299.26
2018,6,28,18,45,397.0,39.5,5.2,12.45,98.5,275.71,224.13
2018,6,28,19,0,296.0,31.0,5.1,11.8,58.0,200.51,149.64
2018,6,28,19,15,173.0,19.5,5.0,11.45,33.0,108.37,0.0
2018,6,28,19,30,50.0,8.0,4.9,11.1,8.0,26.18,0.0
2018,6,28,19,45,25.0,4.0,4.8,10.8,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,29,4,45,58.0,6.5,2.3,8.85,8.0,0.0,0.0
2018,6,29,5,0,116.0,13.0,2.5,9.2,16.0,12.39,0.0
2018,6,29,5,15,255.0,23.0,2.65,9.8,47.0,18.64,6.41
2018,6,29,5,30,394.0,33.0,2.8,10.4,78.0,25.99,16.91
2018,6,29,5,45,481.5,40.0,2.9,11.05,121.5,30.21,21.29
2018,6,29,6,0,569.0,47.0,3.0,11.7,165.0,34.28,25.22
2018,6,29,6,15,625.5,51.5,2.95,12.6,213.5,39.52,29.99
2018,6,29,6,30,682.0,56.0,2.9,13.5,262.0,41.51,31.7
2018,6,29,6,45,721.0,59.5,2.8,14.4,313.0,42.58,32.48
2018,6,29,7,0,760.0,63.0,2.7,15.3,364.0,43.63,33.19
2018,6,29,7,15,788.0,66.0,2.7,16.4,415.0,67.31,35.6
2018,6,29,7,30,816.0,69.0,2.7,17.5,466.0,119.11,62.49
2018,6,29,7,45,837.0,71.0,2.65,18.65,515.5,165.21,93.71
2018,6,29,8,0,858.0,73.0,2.6,19.8,565.0,213.62,131.93
2018,6,29,8,15,874.0,75.0,2.7,20.7,612.5,263.06,173.87
2018,6,29,8,30,890.0,77.0,2.8,21.6,660.0,314.03,217.83
2018,6,29,8,45,903.0,78.5,2.85,22.5,704.0,364.94,261.57
2018,6,29,9,0,916.0,80.0,2.9,23.4,748.0,416.69,305.06
2018,6,29,9,15,923.5,83.0,3.0,24.2,787.0,467.97,347.26
2018,6,29,9,30,931.0,86.0,3.1,25.0,826.0,519.18,388.1
2018,6,29,9,45,935.5,88.5,3.2,25.75,859.0,568.11,426.11
2018,6,29,10,0,940.0,91.0,3.3,26.5,892.0,616.29,462.39
2018,6,29,10,15,944.5,92.5,3.35,27.05,919.0,662.65,496.55
2018,6,29,10,30,949.0,94.0,3.4,27.6,946.0,707.85,528.95
2018,6,29,10,45,952.5,94.5,3.5,28.2,966.5,750.15,558.03
2018,6,29,11,0,956.0,95.0,3.6,28.8,987.0,790.84,584.23
2018,6,29,11,15,958.5,95.5,3.75,29.1,1000.5,828.99,609.39
2018,6,29,11,30,961.0,96.0,3.9,29.4,1014.0,865.15,633.08
2018,6,29,11,45,962.0,96.0,4.05,29.7,1020.5,897.48,654.13
2018,6,29,12,0,963.0,96.0,4.2,30.0,1027.0,927.45,673.58
2018,6,29,12,15,961.5,97.5,4.3,30.05,1026.0,954.14,691.29
2018,6,29,12,30,960.0,99.0,4.4,30.1,1025.0,978.17,707.31
2018,6,29,12,45,956.5,100.0,4.55,30.2,1016.0,997.06,720.17
2018,6,29,13,0,953.0,101.0,4.7,30.3,1007.0,1012.99,731.28
2018,6,29,13,15,949.5,100.0,4.8,30.2,990.5,1023.87,739.81
2018,6,29,13,30,946.0,99.0,4.9,30.1,974.0,1031.61,746.45
2018,6,29,13,45,942.0,98.0,5.0,30.0,951.5,1035.68,750.85
2018,6,29,14,0,938.0,97.0,5.1,29.9,929.0,1036.59,753.32
2018,6,29,14,15,932.5,95.5,5.15,29.65,900.0,1032.3,752.6
2018,6,29,14,30,927.0,94.0,5.2,29.4,871.0,1024.89,749.95
2018,6,29,14,45,919.5,92.5,5.25,29.15,836.5,1012.44,744.07
2018,6,29,15,0,912.0,91.0,5.3,28.9,802.0,997.03,736.31
2018,6,29,15,15,901.5,89.0,5.3,28.9,761.5,975.33,723.26
2018,6,29,15,30,891.0,87.0,5.3,28.9,721.0,950.98,708.49
2018,6,29,15,45,878.5,84.5,5.3,28.05,676.5,921.71,692.75
2018,6,29,16,0,866.0,82.0,5.3,27.2,632.0,890.22,675.29
2018,6,29,16,15,850.0,79.5,5.3,26.55,585.0,853.59,653.42
2018,6,29,16,30,834.0,77.0,5.3,25.9,538.0,815.35,630.06
2018,6,29,16,45,812.0,74.0,5.25,25.3,488.0,777.08,605.91
2018,6,29,17,0,790.0,71.0,5.2,24.7,438.0,730.86,575.44
2018,6,29,17,15,760.5,67.5,5.15,23.85,387.0,677.74,539.64
2018,6,29,17,30,731.0,64.0,5.1,23.0,336.0,624.88,502.94
2018,6,29,17,45,689.5,60.0,5.05,22.15,286.0,563.72,458.46
2018,6,29,18,0,648.0,56.0,5.0,21.3,236.0,504.32,412.04
2018,6,29,18,15,587.0,50.0,4.85,20.3,188.5,437.04,357.02
2018,6,29,18,30,526.0,44.0,4.7,19.3,141.0,370.56,300.41
2018,6,29,18,45,429.5,37.0,4.55,18.35,100.5,289.5,229.8
2018,6,29,19,0,333.0,30.0,4.4,17.4,60.0,216.86,158.4
2018,6,29,19,15,198.5,19.0,4.35,16.85,34.0,118.63,0.0
2018,6,29,19,30,64.0,8.0,4.3,16.3,8.0,31.38,0.0
2018,6,29,19,45,32.0,4.0,4.25,15.7,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,45,72.0,6.0,1.25,13.25,8.0,0.0,0.0
2018,6,30,5,0,144.0,12.0,1.2,13.6,16.0,11.44,0.0
2018,6,30,5,15,292.5,21.0,1.3,14.4,48.0,16.8,4.7
2018,6,30,5,30,441.0,30.0,1.4,15.2,80.0,23.32,14.24
2018,6,30,5,45,524.5,36.5,1.55,16.05,124.0,29.75,20.43
2018,6,30,6,0,608.0,43.0,1.7,16.9,168.0,33.93,24.35
2018,6,30,6,15,661.5,47.0,1.7,17.65,217.0,35.7,25.99
2018,6,30,6,30,715.0,51.0,1.7,18.4,266.0,37.47,27.5
2018,6,30,6,45,751.5,54.5,1.75,19.15,317.5,38.75,28.48
2018,6,30,7,0,788.0,58.0,1.8,19.9,369.0,39.97,29.36
2018,6,30,7,15,814.0,60.5,1.8,20.8,420.0,70.22,37.43
2018,6,30,7,30,840.0,63.0,1.8,21.7,471.0,115.45,57.76
2018,6,30,7,45,859.5,65.5,1.85,22.6,521.0,162.82,89.3
2018,6,30,8,0,879.0,68.0,1.9,23.5,571.0,212.4,127.9
2018,6,30,8,15,893.5,70.0,2.0,24.35,618.5,262.49,169.74
2018,6,30,8,30,908.0,72.0,2.1,25.2,666.0,313.97,213.49
2018,6,30,8,45,919.0,73.5,2.15,26.05,709.0,365.08,256.73
2018,6,30,9,0,930.0,75.0,2.2,26.9,752.0,416.83,299.54
2018,6,30,9,15,937.5,76.5,2.3,27.7,790.5,467.53,340.58
2018,6,30,9,30,945.0,78.0,2.4,28.5,829.0,518.12,380.26
2018,6,30,9,45,950.5,80.0,2.5,29.3,862.5,567.78,417.98
2018,6,30,10,0,956.0,82.0,2.6,30.1,896.0,616.75,454.0
2018,6,30,10,15,961.0,83.0,2.65,30.7,923.5,663.65,487.67
2018,6,30,10,30,966.0,84.0,2.7,31.3,951.0,709.4,519.61
2018,6,30,10,45,970.0,84.5,2.8,31.85,972.0,752.69,548.5
2018,6,30,11,0,974.0,85.0,2.9,32.4,993.0,794.37,574.81
2018,6,30,11,15,975.5,86.0,2.95,32.75,1006.5,832.8,598.92
2018,6,30,11,30,977.0,87.0,3.0,33.1,1020.0,869.13,621.47
2018,6,30,11,45,977.5,87.0,3.1,33.4,1026.0,901.48,641.75
2018,6,30,12,0,978.0,87.0,3.2,33.7,1032.0,931.39,660.42
2018,6,30,12,15,974.5,89.0,3.3,33.8,1030.0,957.1,676.94
2018,6,30,12,30,971.0,91.0,3.4,33.9,1028.0,980.0,691.74
2018,6,30,12,45,965.5,93.5,3.45,34.05,1018.5,998.64,703.44
2018,6,30,13,0,960.0,96.0,3.5,34.2,1009.0,1014.26,713.33
2018,6,30,13,15,957.0,96.0,3.55,34.2,993.5,1026.7,721.77
2018,6,30,13,30,954.0,96.0,3.6,34.2,978.0,1036.01,728.38
2018,6,30,13,45,949.5,95.5,3.65,34.2,955.5,1040.18,731.92
2018,6,30,14,0,945.0,95.0,3.7,34.2,933.0,1041.15,733.61
2018,6,30,14,15,939.5,93.5,3.75,34.1,904.0,1036.88,732.45
2018,6,30,14,30,934.0,92.0,3.8,34.0,875.0,1029.46,729.46
2018,6,30,14,45,926.0,90.5,3.8,33.85,840.0,1016.48,722.87
2018,6,30,15,0,918.0,89.0,3.8,33.7,805.0,1000.54,714.52
2018,6,30,15,15,908.0,87.5,3.8,33.7,765.0,979.82,702.74
2018,6,30,15,30,898.0,86.0,3.8,33.7,725.0,956.44,689.3
2018,6,30,15,45,884.0,84.0,3.95,33.05,680.0,926.25,674.03
2018,6,30,16,0,870.0,82.0,4.1,32.4,635.0,893.89,657.03
2018,6,30,16,15,850.0,81.0,4.25,31.65,586.5,855.48,635.83
2018,6,30,16,30,830.0,80.0,4.4,30.9,538.0,822.88,618.16
2018,6,30,16,45,803.5,77.5,4.55,30.2,487.0,774.54,588.8
2018,6,30,17,0,777.0,75.0,4.7,29.5,436.0,725.65,558.5
2018,6,30,17,15,739.5,72.5,4.9,28.25,383.5,668.12,522.25
2018,6,30,17,30,702.0,70.0,5.1,27.0,331.0,611.39,484.92
2018,6,30,17,45,650.0,66.0,5.25,25.7,279.5,547.85,439.99
2018,6,30,18,0,598.0,62.0,5.4,24.4,228.0,483.77,391.29
2018,6,30,18,15,527.0,56.0,5.4,23.1,181.0,408.87,331.33
2018,6,30,18,30,456.0,50.0,5.4,21.8,134.0,339.1,272.99
2018,6,30,18,45,355.0,40.0,5.4,20.45,93.5,255.02,201.11
2018,6,30,19,0,254.0,30.0,5.4,19.1,53.0,180.32,130.54
2018,6,30,19,15,149.0,18.5,5.3,18.45,30.0,97.45,0.0
2018,6,30,19,30,44.0,7.0,5.2,17.8,7.0,23.01,0.0
2018,6,30,19,45,22.0,3.5,5.15,17.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.0,16.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,4.1,11.55,6.0,0.0,0.0
2018,7,1,5,0,70.0,10.0,4.1,11.7,12.0,9.53,0.0
2018,7,1,5,15,171.0,23.5,4.2,12.3,39.5,18.54,5.4
2018,7,1,5,30,272.0,37.0,4.3,12.9,67.0,28.76,18.98
2018,7,1,5,45,352.5,48.0,4.4,13.45,107.5,37.48,27.42
2018,7,1,6,0,433.0,59.0,4.5,14.0,148.0,44.68,34.17
2018,7,1,6,15,492.5,67.5,4.55,14.6,194.5,49.24,38.37
2018,7,1,6,30,552.0,76.0,4.6,15.2,241.0,53.55,42.15
2018,7,1,6,45,596.5,82.0,4.65,15.8,290.5,55.53,43.74
2018,7,1,7,0,641.0,88.0,4.7,16.4,340.0,57.38,45.14
2018,7,1,7,15,673.5,93.5,4.65,17.05,390.5,77.5,47.25
2018,7,1,7,30,706.0,99.0,4.6,17.7,441.0,118.9,66.9
2018,7,1,7,45,731.5,102.5,4.55,18.35,490.0,161.65,95.76
2018,7,1,8,0,757.0,106.0,4.5,19.0,539.0,212.52,135.95
2018,7,1,8,15,776.5,109.5,4.5,19.6,586.0,259.22,175.52
2018,7,1,8,30,796.0,113.0,4.5,20.2,633.0,307.95,217.68
2018,7,1,8,45,811.5,115.5,4.5,20.8,676.5,356.39,259.74
2018,7,1,9,0,827.0,118.0,4.5,21.4,720.0,406.09,302.14
2018,7,1,9,15,845.0,117.5,4.55,21.9,761.0,460.52,347.34
2018,7,1,9,30,863.0,117.0,4.6,22.4,802.0,510.42,388.15
2018,7,1,9,45,881.0,114.0,4.6,22.95,838.5,558.99,426.81
2018,7,1,10,0,899.0,111.0,4.6,23.5,875.0,608.01,464.75
2018,7,1,10,15,904.5,112.5,4.7,23.85,902.5,653.41,499.7
2018,7,1,10,30,910.0,114.0,4.8,24.2,930.0,697.8,533.14
2018,7,1,10,45,913.0,117.0,4.9,24.6,951.5,740.58,564.58
2018,7,1,11,0,916.0,120.0,5.0,25.0,973.0,781.85,592.96
2018,7,1,11,15,917.0,121.0,5.1,25.2,986.0,818.16,617.89
2018,7,1,11,30,918.0,122.0,5.2,25.4,999.0,852.5,641.38
2018,7,1,11,45,916.5,124.0,5.3,25.6,1004.5,883.58,662.54
2018,7,1,12,0,915.0,126.0,5.4,25.8,1010.0,912.35,682.1
2018,7,1,12,15,909.5,129.5,5.5,25.75,1007.5,936.55,699.25
2018,7,1,12,30,904.0,133.0,5.6,25.7,1005.0,958.11,714.69
2018,7,1,12,45,896.0,137.0,5.75,25.7,995.0,975.1,727.28
2018,7,1,13,0,888.0,141.0,5.9,25.7,985.0,989.24,738.06
2018,7,1,13,15,883.5,140.5,5.95,25.45,969.0,999.51,746.46
2018,7,1,13,30,879.0,140.0,6.0,25.2,953.0,1006.83,753.0
2018,7,1,13,45,872.0,140.0,6.05,24.95,930.0,1009.22,756.33
2018,7,1,14,0,865.0,140.0,6.1,24.7,907.0,1008.64,757.78
2018,7,1,14,15,857.5,138.0,6.15,24.4,878.0,1002.56,755.73
2018,7,1,14,30,850.0,136.0,6.2,24.1,849.0,993.56,751.8
2018,7,1,14,45,840.0,134.0,6.2,23.75,814.0,988.25,750.4
2018,7,1,15,0,830.0,132.0,6.2,23.4,779.0,971.24,740.93
2018,7,1,15,15,817.5,129.0,6.2,23.4,739.0,948.07,726.2
2018,7,1,15,30,805.0,126.0,6.2,23.4,699.0,922.45,709.77
2018,7,1,15,45,789.5,122.5,6.05,22.55,655.0,891.2,690.9
2018,7,1,16,0,774.0,119.0,5.9,21.7,611.0,857.96,670.45
2018,7,1,16,15,752.0,115.5,5.85,21.1,563.0,817.18,644.08
2018,7,1,16,30,730.0,112.0,5.8,20.5,515.0,779.78,619.87
2018,7,1,16,45,701.5,107.5,5.7,19.9,465.0,730.54,586.14
2018,7,1,17,0,673.0,103.0,5.6,19.3,415.0,681.05,551.63
2018,7,1,17,15,635.0,97.5,5.5,18.6,364.5,623.19,510.01
2018,7,1,17,30,597.0,92.0,5.4,17.9,314.0,566.36,467.48
2018,7,1,17,45,546.5,84.5,5.35,17.25,264.5,499.96,415.36
2018,7,1,18,0,496.0,77.0,5.3,16.6,215.0,436.26,363.64
2018,7,1,18,15,429.0,67.5,5.15,15.95,169.5,363.45,302.43
2018,7,1,18,30,362.0,58.0,5.0,15.3,124.0,294.01,242.23
2018,7,1,18,45,274.5,44.5,4.85,14.7,86.0,217.86,174.99
2018,7,1,19,0,187.0,31.0,4.7,14.1,48.0,150.07,109.92
2018,7,1,19,15,107.5,18.0,4.65,13.7,26.5,79.4,0.0
2018,7,1,19,30,28.0,5.0,4.6,13.3,5.0,15.17,0.0
2018,7,1,19,45,14.0,2.5,4.55,12.9,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.25,10.8,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.4,11.0,8.0,6.67,0.0
2018,7,2,5,15,101.0,21.5,2.5,11.45,31.0,16.87,3.99
2018,7,2,5,30,167.0,36.0,2.6,11.9,54.0,27.87,18.29
2018,7,2,5,45,235.5,52.0,2.7,12.35,92.0,39.62,29.44
2018,7,2,6,0,304.0,68.0,2.8,12.8,130.0,50.88,39.87
2018,7,2,6,15,361.0,81.5,2.8,13.3,175.0,59.7,47.91
2018,7,2,6,30,418.0,95.0,2.8,13.8,220.0,68.09,55.35
2018,7,2,6,45,464.5,105.5,2.85,14.3,268.0,73.85,60.26
2018,7,2,7,0,511.0,116.0,2.9,14.8,316.0,79.28,64.75
2018,7,2,7,15,548.5,124.0,2.9,15.35,365.5,96.98,66.58
2018,7,2,7,30,586.0,132.0,2.9,15.9,415.0,134.38,84.77
2018,7,2,7,45,618.5,138.0,2.9,16.45,465.0,173.82,111.13
2018,7,2,8,0,651.0,144.0,2.9,17.0,515.0,216.96,144.49
2018,7,2,8,15,675.5,148.0,2.9,17.6,562.0,260.27,180.53
2018,7,2,8,30,700.0,152.0,2.9,18.2,609.0,306.2,219.55
2018,7,2,8,45,722.0,154.5,2.95,18.8,653.5,352.56,259.08
2018,7,2,9,0,744.0,157.0,3.0,19.4,698.0,400.92,299.69
2018,7,2,9,15,734.5,171.5,3.05,19.85,729.5,447.39,338.46
2018,7,2,9,30,725.0,186.0,3.1,20.3,761.0,492.63,375.11
2018,7,2,9,45,706.5,205.5,3.15,20.8,785.5,536.0,409.08
2018,7,2,10,0,688.0,225.0,3.2,21.3,810.0,577.19,440.34
2018,7,2,10,15,700.5,227.0,3.3,21.7,839.0,620.31,472.84
2018,7,2,10,30,713.0,229.0,3.4,22.1,868.0,663.57,504.76
2018,7,2,10,45,724.0,229.0,3.5,22.5,890.5,704.01,534.11
2018,7,2,11,0,735.0,229.0,3.6,22.9,913.0,744.05,562.67
2018,7,2,11,15,742.0,228.5,3.7,23.25,928.0,779.98,588.0
2018,7,2,11,30,749.0,228.0,3.8,23.6,943.0,814.85,612.26
2018,7,2,11,45,753.5,226.5,3.9,23.9,950.0,845.48,633.41
2018,7,2,12,0,758.0,225.0,4.0,24.2,957.0,874.54,652.69
2018,7,2,12,15,758.5,224.5,4.15,24.3,956.5,899.22,669.74
2018,7,2,12,30,759.0,224.0,4.3,24.4,956.0,921.8,685.43
2018,7,2,12,45,757.5,223.0,4.45,24.5,948.5,939.76,698.06
2018,7,2,13,0,756.0,222.0,4.6,24.6,941.0,955.23,709.37
2018,7,2,13,15,750.5,219.5,4.75,24.4,923.5,962.74,716.47
2018,7,2,13,30,745.0,217.0,4.9,24.2,906.0,967.47,721.85
2018,7,2,13,45,736.5,215.0,5.05,24.0,882.5,966.98,723.81
2018,7,2,14,0,728.0,213.0,5.2,23.8,859.0,963.71,723.98
2018,7,2,14,15,718.5,210.5,5.3,23.35,830.5,956.22,721.71
2018,7,2,14,30,709.0,208.0,5.4,22.9,802.0,946.08,717.69
2018,7,2,14,45,697.0,203.5,5.5,22.45,767.5,928.78,708.71
2018,7,2,15,0,685.0,199.0,5.6,22.0,733.0,909.05,698.02
2018,7,2,15,15,670.0,194.0,5.6,22.0,694.0,883.6,681.45
2018,7,2,15,30,655.0,189.0,5.6,22.0,655.0,856.09,663.41
2018,7,2,15,45,637.0,182.5,5.75,20.7,612.0,822.28,644.74
2018,7,2,16,0,619.0,176.0,5.9,19.4,569.0,786.89,624.42
2018,7,2,16,15,597.5,167.5,5.8,18.75,523.0,744.87,596.1
2018,7,2,16,30,576.0,159.0,5.7,18.1,477.0,701.88,566.3
2018,7,2,16,45,549.5,149.0,5.65,17.45,429.5,647.11,527.12
2018,7,2,17,0,523.0,139.0,5.6,16.8,382.0,598.16,491.43
2018,7,2,17,15,491.0,127.5,5.5,16.2,334.5,543.56,450.13
2018,7,2,17,30,459.0,116.0,5.4,15.6,287.0,490.0,408.59
2018,7,2,17,45,419.0,103.5,5.3,14.95,241.5,431.08,361.47
