Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,13.34,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,21.76,7.6
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,29.11,19.55
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,36.12,26.44
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,40.52,30.67
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,44.75,34.51
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,52.16,41.04
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,59.07,46.96
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,54.49,42.64
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,94.41,51.85
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,141.44,78.85
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,191.28,115.98
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,242.73,158.44
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,295.87,203.39
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,353.09,251.73
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,404.69,295.0
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,455.4,336.35
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,505.97,376.25
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,554.37,413.63
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,601.86,449.2
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,646.16,481.52
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,688.95,511.92
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,729.24,540.82
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,767.5,566.5
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,801.12,588.72
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,832.23,609.23
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,859.57,628.08
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,884.11,645.13
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,904.37,659.77
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,921.54,672.44
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,934.04,682.48
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,943.25,690.49
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,946.34,694.58
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,946.07,696.58
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,940.09,695.71
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,930.84,692.73
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,915.71,685.37
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,897.55,676.48
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,871.25,660.07
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,842.32,641.85
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,809.29,625.69
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,781.07,612.22
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,737.77,584.46
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,693.21,555.05
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,638.5,516.91
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,584.03,477.52
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,515.93,424.39
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,450.2,370.11
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,371.02,302.14
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,294.12,232.35
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,182.7,101.43
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,65.83,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,11.44,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,19.87,5.34
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,28.78,19.15
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,37.18,27.32
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,42.83,32.69
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,48.19,37.57
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,51.57,40.44
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,54.75,43.01
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,56.91,44.61
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,94.36,53.39
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,141.48,80.47
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,196.66,121.68
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,247.23,163.12
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,299.41,207.19
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,351.36,251.82
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,403.04,295.42
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,452.87,336.65
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,501.38,375.65
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,547.83,412.22
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,593.84,447.54
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,637.25,480.16
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,679.59,511.28
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,718.95,540.08
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,756.65,567.26
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,789.62,590.42
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,820.42,611.08
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,846.36,629.03
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,869.61,645.22
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,886.96,657.37
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,901.31,667.62
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,911.0,675.43
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,917.59,681.39
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,918.68,683.86
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,916.63,684.36
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,908.29,681.38
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,896.91,676.42
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,878.63,666.72
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,862.25,658.37
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,833.29,639.63
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,802.12,619.29
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,765.2,597.75
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,726.56,574.4
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,680.77,544.07
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,634.09,512.24
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,577.04,470.68
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,520.62,427.65
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,450.56,371.72
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,383.39,315.81
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,301.73,245.72
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,227.44,178.43
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,133.45,60.54
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,34.43,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,11.44,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,19.02,3.62
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,28.76,19.13
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,39.18,29.16
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,44.72,34.46
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,50.02,39.3
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,53.32,42.15
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,56.45,44.72
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,57.45,45.32
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,92.25,52.45
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,139.02,78.63
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,193.9,119.4
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,244.25,160.76
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,296.48,205.17
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,349.01,250.35
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,401.11,294.21
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,451.6,335.55
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,500.7,374.39
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,547.88,410.77
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,594.58,445.68
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,638.05,477.32
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,680.4,507.29
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,719.86,535.27
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,757.59,561.51
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,791.35,583.58
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,822.9,603.41
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,847.34,619.8
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,868.87,634.35
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,885.04,645.11
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,898.07,653.93
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,908.08,661.98
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,914.99,668.14
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,916.46,670.7
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,914.78,671.33
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,906.2,668.13
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,894.54,662.99
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,876.66,653.57
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,855.96,642.24
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,831.24,626.92
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,799.91,606.97
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,762.56,586.42
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,723.55,564.37
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,676.66,534.2
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,628.99,502.51
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,571.16,461.51
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,514.1,418.9
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,442.33,362.28
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,373.74,305.73
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,289.3,233.88
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,215.67,167.02
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,123.07,38.48
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,28.55,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,10.96,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,18.23,1.69
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,29.18,19.4
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,39.68,29.58
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,47.54,36.99
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,53.59,42.52
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,56.71,45.23
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,59.69,47.68
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,61.65,49.14
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,94.04,55.92
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,139.44,81.2
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,187.84,116.86
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,237.35,157.77
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,293.7,205.7
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,344.44,249.8
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,395.21,293.2
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,444.65,334.51
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,493.2,373.85
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,539.63,410.72
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,585.58,446.22
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,628.77,478.91
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,670.87,510.03
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,709.08,538.04
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,745.61,564.36
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,778.51,587.38
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,809.2,607.75
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,835.84,626.01
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,859.97,642.59
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,879.52,656.11
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,896.2,667.8
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,905.9,675.53
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,912.44,681.31
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,913.49,683.88
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,911.36,684.66
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,902.93,681.91
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,891.46,677.15
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,872.81,667.29
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,851.39,655.46
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,821.35,635.82
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,793.48,617.7
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,751.05,592.66
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,707.49,566.02
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,661.49,534.81
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,614.83,502.26
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,535.15,441.47
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,454.55,377.85
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,355.67,296.41
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,264.72,219.13
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,223.68,182.15
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,184.51,142.65
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,104.97,11.35
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,24.57,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,10.48,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,17.46,0.0
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,27.25,17.59
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,37.62,27.65
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,42.81,32.66
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,47.78,37.23
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,50.39,39.49
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,52.88,41.53
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,54.06,42.32
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,85.01,48.06
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,137.4,78.0
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,186.99,114.17
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,236.9,155.4
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,288.47,199.76
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,339.67,244.04
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,391.99,288.52
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,447.61,334.36
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,498.29,375.19
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,546.91,413.41
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,594.68,449.75
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,639.03,482.71
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,681.88,513.68
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,721.82,542.21
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,759.72,568.06
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,792.92,589.6
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,823.63,609.36
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,851.08,627.35
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,875.7,643.47
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,894.64,655.84
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,910.45,666.24
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,920.89,674.01
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,928.04,679.77
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,929.21,681.87
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,927.08,681.92
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,919.35,679.05
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,908.45,674.18
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,890.81,664.69
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,870.3,653.27
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,849.96,641.04
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,820.1,622.18
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,782.6,601.17
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,743.36,578.58
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,694.88,547.42
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,645.7,514.8
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,590.65,476.56
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,532.86,433.58
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,460.55,376.43
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,391.74,319.42
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,304.3,244.82
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,224.74,170.49
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,120.6,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,24.19,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,10.48,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,17.51,0.0
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,27.32,17.57
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,37.83,27.86
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,42.98,32.88
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,47.94,37.45
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,50.52,39.71
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,53.0,41.74
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,54.17,42.54
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,82.86,47.46
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,134.77,76.73
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,183.85,112.41
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,233.46,153.42
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,284.84,197.81
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,336.04,242.69
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,387.84,287.45
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,437.55,329.66
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,490.92,373.33
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,538.58,411.87
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,585.45,448.79
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,628.55,481.93
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,670.23,513.21
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,709.41,542.86
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,746.67,570.6
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,779.36,593.11
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,809.68,614.0
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,836.21,633.41
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,860.04,651.04
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,879.22,665.42
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,895.4,677.88
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,905.14,686.39
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,911.67,692.85
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,912.74,695.67
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,910.59,696.41
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,901.85,692.9
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,889.98,687.3
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,880.05,683.33
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,860.37,672.38
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,832.49,653.93
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,802.21,633.7
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,764.66,611.3
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,725.42,587.07
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,681.55,556.88
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,633.68,522.83
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,575.46,479.47
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,518.23,434.09
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,445.67,373.85
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,376.67,314.13
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,289.92,237.34
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,210.97,160.03
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,112.07,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.72,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,10.01,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,17.64,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,24.3,14.99
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,30.67,21.65
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,34.11,25.1
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,41.05,31.48
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,42.86,33.06
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,44.66,34.53
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,45.57,35.15
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,74.15,39.32
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,124.03,65.07
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,183.32,108.85
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,235.82,152.52
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,289.66,199.46
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,342.62,246.51
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,395.31,292.64
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,436.98,330.03
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,470.95,359.33
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,528.78,405.22
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,590.8,453.54
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,637.07,489.08
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,682.91,523.55
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,722.82,553.03
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,760.64,579.63
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,795.1,602.59
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,827.05,623.66
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,854.88,642.04
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,879.86,658.47
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,899.6,671.47
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,916.15,682.41
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,927.61,690.71
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,935.69,696.91
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,937.44,698.86
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,935.75,698.68
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,928.55,695.77
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,918.04,690.76
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,901.69,681.6
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,882.33,670.47
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,855.5,653.65
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,826.11,635.01
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,790.1,613.21
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,758.8,594.45
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,713.4,564.47
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,667.04,533.04
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,609.35,492.16
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,552.22,449.67
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,480.93,392.97
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,417.85,339.76
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,329.22,263.26
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,248.86,181.63
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,113.46,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,9.53,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,16.77,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,23.5,14.13
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,29.93,20.9
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,32.99,24.0
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,39.41,29.89
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,41.73,31.9
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,44.0,33.74
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,44.56,34.01
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,70.99,37.15
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,128.86,68.36
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,182.06,106.14
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,234.74,149.1
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,288.73,195.24
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,342.28,241.55
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,396.05,287.25
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,448.84,330.9
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,501.08,372.64
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,550.99,411.81
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,599.84,448.96
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,645.77,482.93
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,690.04,514.77
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,731.44,544.23
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,770.68,570.45
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,805.14,592.96
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,836.95,613.62
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,864.46,631.7
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,888.92,647.8
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,908.98,661.24
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,925.75,672.63
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,936.82,681.05
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,944.44,687.38
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,946.81,690.59
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,945.71,691.67
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,938.4,689.33
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,927.72,684.88
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,910.56,675.91
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,890.32,664.92
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,863.73,648.57
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,834.55,630.41
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,798.72,610.52
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,760.98,588.72
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,720.0,563.1
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,671.51,531.11
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,613.65,490.66
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,556.38,448.58
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,485.06,392.41
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,416.67,335.59
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,332.54,262.76
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,250.01,175.26
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,114.34,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,9.05,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,15.91,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,21.76,12.44
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,29.93,20.76
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,32.96,23.85
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,36.01,26.72
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,38.5,28.89
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,40.9,30.87
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,42.0,31.63
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,66.81,34.58
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,124.25,64.82
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,176.61,101.79
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,229.8,145.25
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,284.09,191.86
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,337.63,238.52
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,391.26,284.56
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,443.6,328.46
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,495.21,370.37
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,544.43,409.31
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,592.51,446.16
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,637.65,479.65
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,681.08,510.93
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,721.95,540.08
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,760.68,566.32
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,794.41,588.14
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,825.48,608.05
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,852.89,626.3
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,877.39,642.65
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,897.93,656.69
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,915.28,668.72
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,925.83,676.92
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,932.94,683.04
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,934.74,685.8
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,933.11,686.44
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,927.08,684.71
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,917.71,680.86
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,901.59,672.77
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,882.42,662.69
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,854.9,645.52
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,824.82,626.54
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,789.75,607.39
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,752.72,586.2
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,714.67,562.44
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,669.04,532.23
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,611.99,492.3
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,555.43,450.32
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,482.07,391.96
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,411.86,333.02
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,324.64,256.76
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,236.95,159.11
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,101.99,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,9.05,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,18.11,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,23.3,13.6
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,30.19,21.05
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,34.08,24.92
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,41.48,31.7
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,43.7,33.67
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,45.89,35.49
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,46.36,35.7
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,68.55,37.45
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,119.05,61.28
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,178.8,103.97
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,232.52,147.64
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,287.48,194.63
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,341.33,241.29
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,395.49,287.48
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,447.91,331.11
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,499.85,372.88
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,548.22,410.53
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,594.46,445.15
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,641.5,479.63
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,687.65,512.45
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,728.45,540.72
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,766.98,566.0
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,801.03,587.08
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,832.38,606.21
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,858.43,624.0
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,881.31,639.78
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,899.4,652.14
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,914.15,662.42
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,924.67,671.21
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,931.8,677.92
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,932.9,680.79
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,930.61,681.55
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,921.58,677.92
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,909.27,672.24
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,890.89,662.65
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,869.61,651.11
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,848.3,638.31
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,817.7,619.05
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,778.98,597.13
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,738.54,573.3
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,688.79,541.49
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,638.38,508.0
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,581.49,467.88
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,522.17,422.63
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,447.1,362.85
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,376.0,303.17
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,282.85,222.45
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,193.27,120.29
2018,9,9,18,15,150.5,14.5,4.65,17.5,24.5,80.49,0.0
2018,9,9,18,30,19.0,3.0,4.6,16.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,4.5,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
