Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.7,11.35,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.7,11.5,4.0,0.0,0.0
2018,9,30,6,15,150.5,18.0,0.75,11.95,28.5,17.16,0.0
2018,9,30,6,30,273.0,31.0,0.8,12.4,53.0,25.87,14.47
2018,9,30,6,45,378.5,41.0,0.85,12.85,96.0,32.54,22.83
2018,9,30,7,0,484.0,51.0,0.9,13.3,139.0,38.97,29.08
2018,9,30,7,15,553.0,58.0,0.9,13.7,188.5,42.47,32.45
2018,9,30,7,30,622.0,65.0,0.9,14.1,238.0,45.89,35.56
2018,9,30,7,45,667.5,70.0,0.85,14.55,288.5,47.55,36.96
2018,9,30,8,0,713.0,75.0,0.8,15.0,339.0,49.18,38.25
2018,9,30,8,15,745.5,78.0,0.7,15.6,387.0,76.39,44.49
2018,9,30,8,30,778.0,81.0,0.6,16.2,435.0,123.92,67.39
2018,9,30,8,45,802.0,83.5,0.5,16.85,480.0,173.08,101.77
2018,9,30,9,0,826.0,86.0,0.4,17.5,525.0,224.29,142.69
2018,9,30,9,15,844.0,87.5,0.3,18.1,565.0,275.01,185.29
2018,9,30,9,30,862.0,89.0,0.2,18.7,605.0,331.75,232.39
2018,9,30,9,45,825.0,107.0,0.15,19.3,623.0,374.17,269.09
2018,9,30,10,0,788.0,125.0,0.1,19.9,641.0,417.26,304.63
2018,9,30,10,15,829.0,115.5,0.3,20.35,678.0,465.74,343.89
2018,9,30,10,30,870.0,106.0,0.5,20.8,715.0,518.77,385.87
2018,9,30,10,45,877.0,107.0,0.65,21.2,735.0,561.61,419.53
2018,9,30,11,0,884.0,108.0,0.8,21.6,755.0,602.98,451.47
2018,9,30,11,15,790.5,149.0,0.95,21.95,734.0,618.97,464.03
2018,9,30,11,30,697.0,190.0,1.1,22.3,713.0,627.52,470.75
2018,9,30,11,45,702.5,189.0,1.3,22.6,718.0,656.51,493.2
2018,9,30,12,0,708.0,188.0,1.5,22.9,723.0,683.72,513.92
2018,9,30,12,15,816.0,141.0,1.6,23.1,754.0,736.94,553.85
2018,9,30,12,30,924.0,94.0,1.7,23.3,785.0,788.34,589.5
2018,9,30,12,45,895.5,104.0,1.8,23.5,764.5,796.05,595.0
2018,9,30,13,0,867.0,114.0,1.9,23.7,744.0,799.96,598.46
2018,9,30,13,15,634.0,191.5,2.0,23.55,645.5,716.02,540.74
2018,9,30,13,30,401.0,269.0,2.1,23.4,547.0,614.87,466.79
2018,9,30,13,45,323.0,281.5,2.2,23.3,499.5,562.29,429.68
2018,9,30,14,0,245.0,294.0,2.3,23.2,452.0,507.14,389.45
2018,9,30,14,15,221.5,276.5,2.4,22.9,413.5,472.58,365.54
2018,9,30,14,30,198.0,259.0,2.5,22.6,375.0,437.06,340.35
2018,9,30,14,45,279.0,219.5,2.65,22.3,371.0,469.89,369.07
2018,9,30,15,0,360.0,180.0,2.8,22.0,367.0,487.25,386.06
2018,9,30,15,15,280.0,175.5,2.8,22.0,313.0,418.71,333.19
2018,9,30,15,30,200.0,171.0,2.8,22.0,259.0,340.54,272.26
2018,9,30,15,45,137.0,155.5,3.05,21.15,212.5,276.1,222.07
2018,9,30,16,0,74.0,140.0,3.3,20.3,166.0,203.69,163.86
2018,9,30,16,15,56.0,118.5,3.35,19.8,136.5,167.51,134.61
2018,9,30,16,30,38.0,97.0,3.4,19.3,107.0,131.87,105.1
2018,9,30,16,45,22.0,75.5,3.5,18.8,81.0,97.97,76.51
2018,9,30,17,0,6.0,54.0,3.6,18.3,55.0,59.04,43.4
2018,9,30,17,15,3.0,35.0,3.45,17.75,35.5,37.15,24.38
2018,9,30,17,30,0.0,16.0,3.3,17.2,16.0,14.85,2.14
2018,9,30,17,45,0.0,8.0,3.2,16.65,8.0,7.63,0.0
2018,9,30,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,10.8,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,10.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.9,11.3,9.0,8.58,0.0
2018,10,1,6,30,0.0,17.0,1.0,11.7,17.0,15.77,6.33
2018,10,1,6,45,0.0,28.5,1.1,12.15,28.5,26.46,17.54
2018,10,1,7,0,0.0,40.0,1.2,12.6,40.0,37.17,27.53
2018,10,1,7,15,0.0,55.5,1.2,13.1,55.5,51.02,40.14
2018,10,1,7,30,0.0,71.0,1.2,13.6,71.0,64.68,52.35
2018,10,1,7,45,0.5,78.5,1.15,14.1,78.5,71.72,58.46
2018,10,1,8,0,1.0,86.0,1.1,14.6,86.0,78.66,64.32
2018,10,1,8,15,5.0,108.5,1.0,15.4,110.5,98.06,76.98
2018,10,1,8,30,9.0,131.0,0.9,16.2,135.0,118.18,92.73
2018,10,1,8,45,7.0,141.0,0.85,17.05,144.5,127.88,99.99
2018,10,1,9,0,5.0,151.0,0.8,17.9,154.0,137.33,107.03
2018,10,1,9,15,7.5,167.5,0.75,18.45,172.0,153.13,119.0
2018,10,1,9,30,10.0,184.0,0.7,19.0,190.0,169.3,131.12
2018,10,1,9,45,27.0,221.5,0.65,19.55,239.0,204.09,157.33
2018,10,1,10,0,44.0,259.0,0.6,20.1,288.0,245.1,187.89
2018,10,1,10,15,91.5,292.0,0.6,20.6,355.0,297.89,226.82
2018,10,1,10,30,139.0,325.0,0.6,21.1,422.0,353.11,267.07
2018,10,1,10,45,182.0,326.0,0.55,21.6,456.5,386.65,290.95
2018,10,1,11,0,225.0,327.0,0.5,22.1,491.0,423.12,316.91
2018,10,1,11,15,380.5,288.5,0.6,22.45,570.5,494.64,370.17
2018,10,1,11,30,536.0,250.0,0.7,22.8,650.0,577.4,430.52
2018,10,1,11,45,460.5,269.0,0.75,23.15,613.5,566.5,421.85
2018,10,1,12,0,385.0,288.0,0.8,23.5,577.0,550.14,409.92
2018,10,1,12,15,391.0,299.0,0.95,23.7,591.0,575.3,429.02
2018,10,1,12,30,397.0,310.0,1.1,23.9,605.0,603.71,449.77
2018,10,1,12,45,289.5,325.0,1.25,24.1,538.0,549.13,410.62
2018,10,1,13,0,182.0,340.0,1.4,24.3,471.0,482.71,362.58
2018,10,1,13,15,187.0,332.5,1.55,24.35,464.0,485.41,366.23
2018,10,1,13,30,192.0,325.0,1.7,24.4,457.0,487.42,368.92
2018,10,1,13,45,261.5,295.5,1.85,24.45,467.5,526.83,400.3
2018,10,1,14,0,331.0,266.0,2.0,24.5,478.0,555.47,423.87
2018,10,1,14,15,341.5,244.5,2.1,24.25,453.0,543.56,417.34
2018,10,1,14,30,352.0,223.0,2.2,24.0,428.0,529.71,409.61
2018,10,1,14,45,315.5,215.5,2.25,23.7,389.5,492.97,383.58
2018,10,1,15,0,279.0,208.0,2.3,23.4,351.0,455.93,357.01
2018,10,1,15,15,272.5,189.0,2.3,23.4,318.5,428.09,337.26
2018,10,1,15,30,266.0,170.0,2.3,23.4,286.0,399.16,316.33
2018,10,1,15,45,290.5,148.0,2.15,22.5,261.0,387.65,309.84
2018,10,1,16,0,315.0,126.0,2.0,21.6,236.0,373.47,300.78
2018,10,1,16,15,231.5,105.5,1.95,20.95,179.5,287.25,232.57
2018,10,1,16,30,148.0,85.0,1.9,20.3,123.0,204.89,165.6
2018,10,1,16,45,90.5,67.5,1.85,19.65,89.0,136.63,108.83
2018,10,1,17,0,33.0,50.0,1.8,19.0,55.0,74.0,55.79
2018,10,1,17,15,25.5,33.0,1.8,18.5,36.0,50.28,34.77
2018,10,1,17,30,18.0,16.0,1.8,18.0,17.0,29.31,5.94
2018,10,1,17,45,9.0,8.0,1.85,17.5,8.5,11.51,0.0
2018,10,1,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.4,12.75,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,10,2,6,15,42.5,14.0,1.7,12.95,17.0,13.34,0.0
2018,10,2,6,30,77.0,27.0,1.9,13.2,33.0,22.29,10.59
2018,10,2,6,45,135.5,44.5,2.1,13.4,64.5,36.0,25.6
2018,10,2,7,0,194.0,62.0,2.3,13.6,96.0,49.3,38.06
2018,10,2,7,15,204.5,80.0,2.15,14.15,126.0,62.44,50.04
2018,10,2,7,30,215.0,98.0,2.0,14.7,156.0,75.08,61.3
2018,10,2,7,45,203.5,121.0,1.9,15.2,185.0,90.56,74.78
2018,10,2,8,0,192.0,144.0,1.8,15.7,214.0,111.51,92.73
2018,10,2,8,15,185.0,143.5,1.8,16.6,218.5,117.44,89.75
2018,10,2,8,30,178.0,143.0,1.8,17.5,223.0,123.21,90.12
2018,10,2,8,45,151.0,141.0,1.8,18.4,213.5,137.45,101.2
2018,10,2,9,0,124.0,139.0,1.8,19.3,204.0,141.07,104.88
2018,10,2,9,15,225.5,192.5,1.75,19.95,321.5,209.9,156.23
2018,10,2,9,30,327.0,246.0,1.7,20.6,439.0,295.96,220.85
2018,10,2,9,45,433.5,223.0,1.65,21.25,494.5,330.15,246.01
2018,10,2,10,0,540.0,200.0,1.6,21.9,550.0,377.3,282.0
2018,10,2,10,15,627.5,177.0,1.55,22.35,599.5,424.26,318.49
2018,10,2,10,30,715.0,154.0,1.5,22.8,649.0,477.11,359.09
2018,10,2,10,45,755.5,143.0,1.45,23.3,678.5,523.95,394.54
2018,10,2,11,0,796.0,132.0,1.4,23.8,708.0,569.2,428.08
2018,10,2,11,15,857.5,107.0,1.3,24.15,736.0,615.2,461.62
2018,10,2,11,30,919.0,82.0,1.2,24.5,764.0,661.38,494.49
2018,10,2,11,45,865.0,108.5,1.1,24.85,752.5,681.51,506.9
2018,10,2,12,0,811.0,135.0,1.0,25.2,741.0,698.27,516.57
2018,10,2,12,15,619.5,215.0,0.85,25.4,676.0,663.79,488.52
2018,10,2,12,30,428.0,295.0,0.7,25.6,611.0,616.04,451.39
2018,10,2,12,45,324.0,252.0,0.5,25.8,489.0,501.2,370.94
2018,10,2,13,0,220.0,209.0,0.3,26.0,367.0,385.69,288.28
2018,10,2,13,15,240.0,237.5,0.4,26.05,405.5,436.58,326.48
2018,10,2,13,30,260.0,266.0,0.5,26.1,444.0,487.93,363.15
2018,10,2,13,45,290.0,267.0,0.6,26.2,458.0,518.15,385.55
2018,10,2,14,0,320.0,268.0,0.7,26.3,472.0,547.65,407.64
2018,10,2,14,15,325.5,248.0,0.9,26.2,445.5,533.42,400.43
2018,10,2,14,30,331.0,228.0,1.1,26.1,419.0,517.41,392.05
2018,10,2,14,45,288.0,220.0,1.35,26.0,378.0,475.48,363.64
2018,10,2,15,0,245.0,212.0,1.6,25.9,337.0,433.51,334.35
2018,10,2,15,15,268.0,190.5,1.6,25.9,315.5,425.54,330.32
2018,10,2,15,30,291.0,169.0,1.6,25.9,294.0,415.33,324.28
2018,10,2,15,45,374.5,134.5,2.1,25.2,276.0,442.01,349.08
2018,10,2,16,0,458.0,100.0,2.6,24.5,258.0,450.22,359.46
2018,10,2,16,15,505.5,80.0,2.8,23.85,228.5,450.61,361.43
2018,10,2,16,30,553.0,60.0,3.0,23.2,199.0,441.34,354.81
2018,10,2,16,45,481.5,52.0,3.15,22.55,153.0,371.73,298.18
2018,10,2,17,0,410.0,44.0,3.3,21.9,107.0,305.86,242.15
2018,10,2,17,15,293.0,33.0,3.45,21.15,69.5,218.06,164.52
2018,10,2,17,30,176.0,22.0,3.6,20.4,32.0,127.24,19.57
2018,10,2,17,45,88.0,11.0,3.75,19.6,16.0,48.14,0.0
2018,10,2,18,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,13.75,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,10,3,6,15,20.0,11.5,0.8,14.05,12.5,10.96,0.0
2018,10,3,6,30,29.0,22.0,0.9,14.3,24.0,19.31,7.79
2018,10,3,6,45,59.5,40.0,1.0,14.55,49.0,34.09,23.79
2018,10,3,7,0,90.0,58.0,1.1,14.8,74.0,48.5,37.15
2018,10,3,7,15,162.5,73.0,1.1,15.1,112.5,57.32,45.33
2018,10,3,7,30,235.0,88.0,1.1,15.4,151.0,68.11,54.97
2018,10,3,7,45,436.5,80.5,1.05,15.7,227.0,56.86,44.99
2018,10,3,8,0,638.0,73.0,1.0,16.0,303.0,47.95,37.0
2018,10,3,8,15,717.0,68.0,1.05,16.45,360.0,61.73,36.08
2018,10,3,8,30,796.0,63.0,1.1,16.9,417.0,111.15,57.58
2018,10,3,8,45,816.0,65.5,1.1,17.3,460.5,160.16,91.11
2018,10,3,9,0,836.0,68.0,1.1,17.7,504.0,210.62,131.76
2018,10,3,9,15,843.0,73.0,1.2,18.3,540.5,261.33,175.64
2018,10,3,9,30,850.0,78.0,1.3,18.9,577.0,311.82,219.89
2018,10,3,9,45,851.5,83.5,1.35,19.45,607.5,360.46,262.3
2018,10,3,10,0,853.0,89.0,1.4,20.0,638.0,407.98,302.79
2018,10,3,10,15,678.0,152.5,1.5,20.55,600.0,422.81,318.98
2018,10,3,10,30,503.0,216.0,1.6,21.1,562.0,428.43,325.81
2018,10,3,10,45,656.5,170.0,1.7,21.65,634.0,492.53,375.2
2018,10,3,11,0,810.0,124.0,1.8,22.2,706.0,567.08,431.61
2018,10,3,11,15,642.0,183.0,1.95,22.4,649.0,553.72,422.18
2018,10,3,11,30,474.0,242.0,2.1,22.6,592.0,527.73,402.86
2018,10,3,11,45,517.5,214.0,2.2,22.8,597.5,549.6,420.85
2018,10,3,12,0,561.0,186.0,2.3,23.0,603.0,573.69,440.09
2018,10,3,12,15,658.0,164.5,2.45,23.0,650.5,639.97,490.47
2018,10,3,12,30,755.0,143.0,2.6,23.0,698.0,706.62,540.42
2018,10,3,12,45,782.0,132.0,2.8,23.0,698.0,732.98,560.42
2018,10,3,13,0,809.0,121.0,3.0,23.0,698.0,757.16,578.76
2018,10,3,13,15,606.0,181.0,3.1,22.65,606.0,676.16,520.8
2018,10,3,13,30,403.0,241.0,3.2,22.3,514.0,583.08,451.23
2018,10,3,13,45,620.5,167.0,3.3,22.0,568.0,688.11,534.93
2018,10,3,14,0,838.0,93.0,3.4,21.7,622.0,775.49,600.25
2018,10,3,14,15,753.0,113.0,3.45,21.45,569.0,736.09,573.32
2018,10,3,14,30,668.0,133.0,3.5,21.2,516.0,693.01,544.23
2018,10,3,14,45,452.0,169.5,3.6,20.9,420.5,556.77,441.82
2018,10,3,15,0,236.0,206.0,3.7,20.6,325.0,418.78,334.03
2018,10,3,15,15,210.0,185.5,3.7,20.6,284.0,363.61,292.29
2018,10,3,15,30,184.0,165.0,3.7,20.6,243.0,319.99,258.42
2018,10,3,15,45,128.5,140.5,3.65,20.05,192.0,250.74,203.15
2018,10,3,16,0,73.0,116.0,3.6,19.5,141.0,173.05,139.71
2018,10,3,16,15,103.0,103.5,3.4,19.1,132.5,189.08,153.79
2018,10,3,16,30,133.0,91.0,3.2,18.7,124.0,193.27,157.43
2018,10,3,16,45,107.0,72.5,3.05,18.25,95.0,154.24,124.01
2018,10,3,17,0,81.0,54.0,2.9,17.8,66.0,116.49,91.04
2018,10,3,17,15,77.5,35.5,2.7,17.3,43.5,100.4,73.48
2018,10,3,17,30,74.0,17.0,2.5,16.8,21.0,62.7,0.0
2018,10,3,17,45,37.0,8.5,2.3,16.3,10.5,23.78,0.0
2018,10,3,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,1.7,12.1,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,1.8,12.2,2.0,0.0,0.0
2018,10,4,6,15,54.0,6.0,2.1,12.5,8.5,5.72,0.0
2018,10,4,6,30,90.0,9.0,2.4,12.8,15.0,6.32,0.0
2018,10,4,6,45,55.5,12.0,2.7,13.1,17.0,8.93,2.08
2018,10,4,7,0,21.0,15.0,3.0,13.4,19.0,13.84,6.64
2018,10,4,7,15,21.0,24.0,3.05,13.7,29.0,21.71,13.82
2018,10,4,7,30,21.0,33.0,3.1,14.0,39.0,31.11,22.3
2018,10,4,7,45,16.0,68.0,3.2,14.3,73.0,61.1,49.04
2018,10,4,8,0,11.0,103.0,3.3,14.6,107.0,92.15,76.31
2018,10,4,8,15,52.5,134.0,3.35,14.95,156.5,113.17,89.32
2018,10,4,8,30,94.0,165.0,3.4,15.3,206.0,138.05,106.73
2018,10,4,8,45,69.5,164.0,3.45,15.65,196.0,148.65,115.35
2018,10,4,9,0,45.0,163.0,3.5,16.0,186.0,149.59,116.76
2018,10,4,9,15,60.5,205.0,3.6,16.3,238.5,190.46,149.18
2018,10,4,9,30,76.0,247.0,3.7,16.6,291.0,233.34,182.97
2018,10,4,9,45,64.5,256.5,3.75,16.9,295.5,244.06,191.64
2018,10,4,10,0,53.0,266.0,3.8,17.2,300.0,253.52,199.15
2018,10,4,10,15,38.0,250.0,3.9,17.45,275.0,239.06,187.7
2018,10,4,10,30,23.0,234.0,4.0,17.7,250.0,224.54,176.09
2018,10,4,10,45,77.0,283.5,4.1,17.9,338.5,295.82,232.2
2018,10,4,11,0,131.0,333.0,4.2,18.1,427.0,374.19,293.07
2018,10,4,11,15,151.5,340.5,4.3,18.3,450.5,402.02,314.59
2018,10,4,11,30,172.0,348.0,4.4,18.5,474.0,431.07,337.17
2018,10,4,11,45,279.0,327.0,4.45,18.65,532.5,494.05,387.06
2018,10,4,12,0,386.0,306.0,4.5,18.8,591.0,560.13,438.94
2018,10,4,12,15,612.0,211.0,4.55,18.8,659.5,650.26,511.49
2018,10,4,12,30,838.0,116.0,4.6,18.8,728.0,737.27,580.42
2018,10,4,12,45,855.5,107.0,4.65,18.8,722.0,756.0,594.27
2018,10,4,13,0,873.0,98.0,4.7,18.8,716.0,775.05,608.84
2018,10,4,13,15,690.5,164.0,4.7,18.65,644.0,721.77,569.89
2018,10,4,13,30,508.0,230.0,4.7,18.5,572.0,652.42,515.75
2018,10,4,13,45,581.5,194.0,4.7,18.35,570.0,678.6,538.87
2018,10,4,14,0,655.0,158.0,4.7,18.2,568.0,707.15,563.2
2018,10,4,14,15,743.5,121.0,4.65,18.0,562.0,737.33,587.48
2018,10,4,14,30,832.0,84.0,4.6,17.8,556.0,759.37,605.26
2018,10,4,14,45,819.0,80.5,4.6,17.6,517.5,739.29,592.14
2018,10,4,15,0,806.0,77.0,4.6,17.4,479.0,716.51,577.21
2018,10,4,15,15,782.5,74.0,4.6,17.4,434.5,684.05,554.37
2018,10,4,15,30,759.0,71.0,4.6,17.4,390.0,649.69,529.82
2018,10,4,15,45,730.0,66.5,4.45,16.8,343.0,608.05,499.77
2018,10,4,16,0,701.0,62.0,4.3,16.2,296.0,565.38,467.78
2018,10,4,16,15,659.0,56.5,4.15,15.7,248.0,512.42,425.5
2018,10,4,16,30,617.0,51.0,4.0,15.2,200.0,459.89,381.97
2018,10,4,16,45,542.5,45.0,3.85,14.7,153.0,393.71,324.99
2018,10,4,17,0,468.0,39.0,3.7,14.2,106.0,327.49,265.55
2018,10,4,17,15,327.0,29.5,3.55,13.65,67.0,228.65,172.46
2018,10,4,17,30,186.0,20.0,3.4,13.1,28.0,123.27,0.0
2018,10,4,17,45,93.0,10.0,3.25,12.5,14.0,9.53,0.0
2018,10,4,18,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,7.25,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,7.3,2.0,0.0,0.0
2018,10,5,6,15,137.0,13.5,1.2,8.1,21.5,12.87,0.0
2018,10,5,6,30,252.0,24.0,1.3,8.9,41.0,19.72,6.58
2018,10,5,6,45,403.0,31.5,1.45,9.7,86.0,24.49,15.75
2018,10,5,7,0,554.0,39.0,1.6,10.5,131.0,31.91,22.94
2018,10,5,7,15,564.0,49.5,1.55,10.9,170.5,36.06,26.98
2018,10,5,7,30,574.0,60.0,1.5,11.3,210.0,42.52,32.9
2018,10,5,7,45,605.5,68.5,1.45,11.75,256.0,47.06,36.95
2018,10,5,8,0,637.0,77.0,1.4,12.2,302.0,51.35,40.67
2018,10,5,8,15,673.5,80.5,1.35,12.7,348.5,61.91,40.1
2018,10,5,8,30,710.0,84.0,1.3,13.2,395.0,106.15,58.53
2018,10,5,8,45,765.0,81.5,1.25,13.75,447.5,155.87,91.34
2018,10,5,9,0,820.0,79.0,1.2,14.3,500.0,206.03,130.22
2018,10,5,9,15,689.0,124.5,1.25,15.1,497.0,253.83,176.84
2018,10,5,9,30,558.0,170.0,1.3,15.9,494.0,293.13,215.3
2018,10,5,9,45,640.5,155.5,1.3,16.65,547.0,338.81,251.97
2018,10,5,10,0,723.0,141.0,1.3,17.4,600.0,391.39,294.07
2018,10,5,10,15,820.0,110.0,1.3,18.15,651.0,444.69,336.38
2018,10,5,10,30,917.0,79.0,1.3,18.9,702.0,503.42,382.26
2018,10,5,10,45,921.0,80.5,1.25,19.6,720.5,546.39,415.43
2018,10,5,11,0,925.0,82.0,1.2,20.3,739.0,587.54,446.17
2018,10,5,11,15,895.0,96.5,1.2,20.65,740.0,618.98,469.64
2018,10,5,11,30,865.0,111.0,1.2,21.0,741.0,646.13,489.37
2018,10,5,11,45,697.5,163.5,1.25,21.35,673.0,617.22,468.01
2018,10,5,12,0,530.0,216.0,1.3,21.7,605.0,575.26,436.92
2018,10,5,12,15,488.5,232.5,1.4,21.65,589.0,579.56,441.05
2018,10,5,12,30,447.0,249.0,1.5,21.6,573.0,580.69,442.32
2018,10,5,12,45,681.5,165.5,1.6,21.55,649.5,687.99,524.33
2018,10,5,13,0,916.0,82.0,1.7,21.5,726.0,787.52,595.26
2018,10,5,13,15,781.0,130.0,1.85,21.65,668.0,750.91,570.58
2018,10,5,13,30,646.0,178.0,2.0,21.8,610.0,708.06,541.0
2018,10,5,13,45,725.0,142.5,2.1,21.95,608.0,738.78,565.64
2018,10,5,14,0,804.0,107.0,2.2,22.1,606.0,762.77,583.59
2018,10,5,14,15,831.5,91.0,2.3,21.85,582.0,766.49,588.44
2018,10,5,14,30,859.0,75.0,2.4,21.6,558.0,760.77,586.94
2018,10,5,14,45,833.5,75.0,2.45,21.35,516.0,734.68,570.77
2018,10,5,15,0,808.0,75.0,2.5,21.1,474.0,712.05,557.07
2018,10,5,15,15,769.0,75.0,2.5,21.1,426.0,671.79,529.51
2018,10,5,15,30,730.0,75.0,2.5,21.1,378.0,630.22,500.64
2018,10,5,15,45,719.0,67.5,2.6,20.5,335.0,598.26,479.86
2018,10,5,16,0,708.0,60.0,2.7,19.9,292.0,564.37,456.27
2018,10,5,16,15,656.5,55.5,2.65,19.2,242.5,506.51,411.83
2018,10,5,16,30,605.0,51.0,2.6,18.5,193.0,453.8,369.38
2018,10,5,16,45,502.0,46.0,2.5,17.85,144.5,369.35,299.32
2018,10,5,17,0,399.0,41.0,2.4,17.2,96.0,290.57,231.23
2018,10,5,17,15,259.0,28.5,2.65,16.65,58.5,192.36,139.51
2018,10,5,17,30,119.0,16.0,2.9,16.1,21.0,69.32,0.0
2018,10,5,17,45,59.5,8.0,3.2,15.5,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,6,6,15,160.0,10.5,1.5,9.6,21.0,10.01,0.0
2018,10,6,6,30,320.0,21.0,1.8,10.4,42.0,16.98,3.74
2018,10,6,6,45,449.5,28.0,2.05,11.2,85.5,23.43,14.62
2018,10,6,7,0,579.0,35.0,2.3,12.0,129.0,28.26,19.51
2018,10,6,7,15,646.0,39.0,2.3,12.75,178.5,30.22,21.5
2018,10,6,7,30,713.0,43.0,2.3,13.5,228.0,32.24,23.37
2018,10,6,7,45,755.5,46.5,2.35,14.3,278.5,38.77,29.14
2018,10,6,8,0,798.0,50.0,2.4,15.1,329.0,41.25,31.2
2018,10,6,8,15,827.0,52.5,2.6,15.9,377.5,52.1,31.36
2018,10,6,8,30,856.0,55.0,2.8,16.7,426.0,102.44,50.17
2018,10,6,8,45,876.5,57.0,3.0,17.45,471.0,153.92,84.06
2018,10,6,9,0,897.0,59.0,3.2,18.2,516.0,206.84,126.34
2018,10,6,9,15,909.5,61.5,3.3,18.65,555.5,259.59,172.28
2018,10,6,9,30,922.0,64.0,3.4,19.1,595.0,312.53,219.43
2018,10,6,9,45,930.0,67.5,3.55,19.55,629.0,364.83,266.03
2018,10,6,10,0,938.0,71.0,3.7,20.0,663.0,416.45,311.26
2018,10,6,10,15,946.5,71.0,3.8,20.3,689.5,464.26,352.66
2018,10,6,10,30,955.0,71.0,3.9,20.6,716.0,510.9,392.12
2018,10,6,10,45,961.5,71.0,3.95,20.9,735.5,555.14,428.65
2018,10,6,11,0,968.0,71.0,4.0,21.2,755.0,597.61,462.92
2018,10,6,11,15,972.0,71.5,4.1,21.4,767.0,637.14,494.48
2018,10,6,11,30,976.0,72.0,4.2,21.6,779.0,674.35,523.69
2018,10,6,11,45,977.5,71.5,4.3,21.8,782.0,706.47,548.69
2018,10,6,12,0,979.0,71.0,4.4,22.0,785.0,735.75,570.84
2018,10,6,12,15,977.5,71.0,4.55,22.15,779.5,760.49,589.05
2018,10,6,12,30,976.0,71.0,4.7,22.3,774.0,782.03,605.08
2018,10,6,12,45,971.5,71.0,4.8,22.4,760.0,798.09,617.15
2018,10,6,13,0,967.0,71.0,4.9,22.5,746.0,810.73,626.93
2018,10,6,13,15,961.5,70.0,5.0,22.55,724.5,818.06,633.2
2018,10,6,13,30,956.0,69.0,5.1,22.6,703.0,821.91,637.16
2018,10,6,13,45,948.0,67.5,5.15,22.65,674.0,819.78,636.72
2018,10,6,14,0,940.0,66.0,5.2,22.7,645.0,814.2,633.98
2018,10,6,14,15,928.5,64.5,5.25,22.6,609.5,802.54,627.34
2018,10,6,14,30,917.0,63.0,5.3,22.5,574.0,787.67,618.48
2018,10,6,14,45,900.5,61.0,5.4,22.45,532.5,765.33,604.25
2018,10,6,15,0,884.0,59.0,5.5,22.4,491.0,740.23,587.9
2018,10,6,15,15,862.0,57.5,5.5,22.4,445.5,709.2,566.44
2018,10,6,15,30,840.0,56.0,5.5,22.4,400.0,676.16,543.19
2018,10,6,15,45,806.0,54.0,5.35,21.95,350.5,632.5,511.79
2018,10,6,16,0,772.0,52.0,5.2,21.5,301.0,593.54,483.19
2018,10,6,16,15,717.5,48.5,4.75,20.85,249.5,533.5,435.16
2018,10,6,16,30,663.0,45.0,4.3,20.2,198.0,474.58,386.28
2018,10,6,16,45,577.5,40.0,3.9,19.55,149.0,397.77,321.39
2018,10,6,17,0,492.0,35.0,3.5,18.9,100.0,331.03,261.58
2018,10,6,17,15,342.5,26.0,3.4,18.2,62.0,228.01,159.93
2018,10,6,17,30,193.0,17.0,3.3,17.5,24.0,103.01,0.0
2018,10,6,17,45,96.5,8.5,3.2,16.85,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,7,6,15,155.0,11.0,4.0,10.9,20.5,10.48,0.0
2018,10,7,6,30,310.0,22.0,4.2,11.4,41.0,18.11,2.87
2018,10,7,6,45,441.5,30.0,4.45,11.9,85.0,23.44,14.47
2018,10,7,7,0,573.0,38.0,4.7,12.4,129.0,31.28,22.08
2018,10,7,7,15,641.0,43.0,5.0,13.0,179.0,33.93,24.73
2018,10,7,7,30,709.0,48.0,5.3,13.6,229.0,36.61,27.23
2018,10,7,7,45,751.5,52.0,5.55,14.25,280.0,38.37,28.76
2018,10,7,8,0,794.0,56.0,5.8,14.9,331.0,40.13,30.2
2018,10,7,8,15,822.0,59.0,5.9,15.5,379.5,54.51,42.77
2018,10,7,8,30,850.0,62.0,6.0,16.1,428.0,104.98,53.41
2018,10,7,8,45,869.5,64.5,6.05,16.75,472.5,156.5,87.15
2018,10,7,9,0,889.0,67.0,6.1,17.4,517.0,209.36,129.55
2018,10,7,9,15,904.0,69.0,6.15,17.9,557.0,261.91,175.58
2018,10,7,9,30,919.0,71.0,6.2,18.4,597.0,314.89,223.24
2018,10,7,9,45,930.0,72.5,6.2,18.95,630.5,366.32,269.68
2018,10,7,10,0,941.0,74.0,6.2,19.5,664.0,417.3,315.0
2018,10,7,10,15,942.5,77.0,6.2,19.85,688.5,464.97,357.06
2018,10,7,10,30,944.0,80.0,6.2,20.2,713.0,510.93,396.65
2018,10,7,10,45,942.0,83.0,6.2,20.6,729.5,553.25,432.29
2018,10,7,11,0,940.0,86.0,6.2,21.0,746.0,593.25,465.18
2018,10,7,11,15,938.0,88.5,6.15,21.3,755.5,630.32,495.07
2018,10,7,11,30,936.0,91.0,6.1,21.6,765.0,664.8,522.3
2018,10,7,11,45,929.0,94.0,6.05,21.9,765.0,693.83,544.85
2018,10,7,12,0,922.0,97.0,6.0,22.2,765.0,719.79,564.66
2018,10,7,12,15,926.5,94.0,5.95,22.5,761.0,744.65,582.97
2018,10,7,12,30,931.0,91.0,5.9,22.8,757.0,766.66,598.38
2018,10,7,12,45,935.5,87.0,5.9,23.05,746.0,784.64,611.2
2018,10,7,13,0,940.0,83.0,5.9,23.3,735.0,799.48,621.83
2018,10,7,13,15,927.5,84.5,5.9,23.4,711.5,804.03,625.49
2018,10,7,13,30,915.0,86.0,5.9,23.5,688.0,805.16,626.86
2018,10,7,13,45,897.5,87.0,5.9,23.55,657.0,798.53,622.88
2018,10,7,14,0,880.0,88.0,5.9,23.6,626.0,788.67,616.7
2018,10,7,14,15,864.5,86.5,5.85,23.65,590.0,774.48,607.28
2018,10,7,14,30,849.0,85.0,5.8,23.7,554.0,762.84,599.85
2018,10,7,14,45,828.0,83.0,5.7,23.7,512.5,738.32,582.9
2018,10,7,15,0,807.0,81.0,5.6,23.7,471.0,711.3,564.1
2018,10,7,15,15,781.0,78.0,5.6,23.7,425.5,677.19,540.18
2018,10,7,15,30,755.0,75.0,5.6,23.7,380.0,641.26,514.57
2018,10,7,15,45,726.0,68.5,5.0,23.25,332.0,597.61,481.71
2018,10,7,16,0,697.0,62.0,4.4,22.8,284.0,552.92,446.38
2018,10,7,16,15,659.5,55.0,3.95,21.85,236.0,501.6,406.32
2018,10,7,16,30,622.0,48.0,3.5,20.9,188.0,450.5,364.59
2018,10,7,16,45,552.5,41.0,3.05,19.95,142.0,381.96,306.77
2018,10,7,17,0,483.0,34.0,2.6,19.0,96.0,322.84,253.16
2018,10,7,17,15,324.0,24.5,2.55,18.3,58.0,213.64,142.66
2018,10,7,17,30,165.0,15.0,2.5,17.6,20.0,87.77,0.0
2018,10,7,17,45,82.5,7.5,2.5,16.9,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,15,159.5,11.0,2.3,10.8,20.0,10.48,0.0
2018,10,8,6,30,319.0,22.0,2.6,11.6,40.0,18.28,1.11
2018,10,8,6,45,451.5,28.5,2.85,12.4,83.0,24.24,15.03
2018,10,8,7,0,584.0,35.0,3.1,13.2,126.0,28.54,19.57
2018,10,8,7,15,650.5,39.0,3.35,13.9,175.0,30.46,21.55
2018,10,8,7,30,717.0,43.0,3.6,14.6,224.0,32.47,23.43
2018,10,8,7,45,757.5,46.0,3.85,15.25,273.5,38.43,28.71
2018,10,8,8,0,798.0,49.0,4.1,15.9,323.0,40.55,30.47
2018,10,8,8,15,825.0,51.5,4.1,16.55,370.5,46.68,35.71
2018,10,8,8,30,852.0,54.0,4.1,17.2,418.0,96.56,46.82
2018,10,8,8,45,870.5,55.5,4.15,17.85,461.0,147.01,78.97
2018,10,8,9,0,889.0,57.0,4.2,18.5,504.0,198.65,119.86
2018,10,8,9,15,902.5,59.0,4.15,19.15,543.0,250.6,164.79
2018,10,8,9,30,916.0,61.0,4.1,19.8,582.0,302.83,211.13
2018,10,8,9,45,926.0,62.0,4.05,20.4,614.5,353.11,255.93
2018,10,8,10,0,936.0,63.0,4.0,21.0,647.0,402.83,299.46
2018,10,8,10,15,943.5,64.0,3.95,21.5,673.0,450.74,340.6
2018,10,8,10,30,951.0,65.0,3.9,22.0,699.0,497.42,379.6
2018,10,8,10,45,955.5,65.5,3.9,22.5,717.5,540.7,414.99
2018,10,8,11,0,960.0,66.0,3.9,23.0,736.0,582.07,447.93
2018,10,8,11,15,962.5,66.5,3.85,23.3,746.5,620.2,477.82
2018,10,8,11,30,965.0,67.0,3.8,23.6,757.0,655.93,505.21
2018,10,8,11,45,965.5,67.5,3.75,23.9,760.0,687.82,529.2
2018,10,8,12,0,966.0,68.0,3.7,24.2,763.0,716.89,550.56
2018,10,8,12,15,965.0,67.5,3.6,24.4,757.5,740.95,566.81
2018,10,8,12,30,964.0,67.0,3.5,24.6,752.0,761.87,580.81
2018,10,8,12,45,960.0,67.0,3.45,24.75,738.5,777.89,591.74
2018,10,8,13,0,956.0,67.0,3.4,24.9,725.0,790.55,600.42
2018,10,8,13,15,950.5,66.0,3.25,24.95,704.0,797.59,605.04
2018,10,8,13,30,945.0,65.0,3.1,25.0,683.0,801.19,607.38
2018,10,8,13,45,937.0,64.5,2.95,25.05,655.0,800.0,606.53
2018,10,8,14,0,929.0,64.0,2.8,25.1,627.0,795.46,603.49
2018,10,8,14,15,917.5,62.5,2.75,25.05,592.0,783.78,596.45
2018,10,8,14,30,906.0,61.0,2.7,25.0,557.0,768.93,587.35
2018,10,8,14,45,890.0,59.5,2.6,24.95,516.5,747.69,573.54
2018,10,8,15,0,874.0,58.0,2.5,24.9,476.0,723.75,557.83
2018,10,8,15,15,852.0,56.0,2.5,24.9,430.5,692.36,537.13
2018,10,8,15,30,830.0,54.0,2.5,24.9,385.0,658.99,514.7
2018,10,8,15,45,797.0,51.5,2.1,24.45,336.5,615.82,483.54
2018,10,8,16,0,764.0,49.0,1.7,24.0,288.0,577.3,454.62
2018,10,8,16,15,714.5,45.5,1.45,23.2,238.0,521.11,411.69
2018,10,8,16,30,665.0,42.0,1.2,22.4,188.0,465.82,367.51
2018,10,8,16,45,584.0,36.5,1.0,21.65,140.5,391.78,306.9
2018,10,8,17,0,503.0,31.0,0.8,20.9,93.0,321.7,245.93
2018,10,8,17,15,339.0,23.0,0.9,20.05,56.0,215.65,132.56
2018,10,8,17,30,175.0,15.0,1.0,19.2,19.0,91.45,0.0
2018,10,8,17,45,87.5,7.5,1.1,18.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,9,6,15,134.5,10.5,1.05,10.1,18.0,10.01,0.0
2018,10,9,6,30,269.0,21.0,1.1,10.8,36.0,17.42,0.0
2018,10,9,6,45,402.5,29.0,1.1,11.5,77.5,22.77,13.76
2018,10,9,7,0,536.0,37.0,1.1,12.2,119.0,30.57,21.46
2018,10,9,7,15,607.5,42.0,1.0,12.85,167.5,33.23,24.16
2018,10,9,7,30,679.0,47.0,0.9,13.5,216.0,35.94,26.7
2018,10,9,7,45,724.0,50.5,0.8,14.15,265.5,37.31,27.91
2018,10,9,8,0,769.0,54.0,0.7,14.8,315.0,38.71,29.05
2018,10,9,8,15,799.0,57.0,0.65,15.5,363.0,41.79,31.62
2018,10,9,8,30,829.0,60.0,0.6,16.2,411.0,97.33,49.12
2018,10,9,8,45,850.5,62.0,0.5,16.95,455.0,147.35,80.04
2018,10,9,9,0,872.0,64.0,0.4,17.7,499.0,198.9,119.51
2018,10,9,9,15,887.5,65.5,0.45,18.45,538.0,250.05,162.39
2018,10,9,9,30,903.0,67.0,0.5,19.2,577.0,301.66,206.66
2018,10,9,9,45,914.0,68.5,0.55,20.0,610.0,352.08,249.8
2018,10,9,10,0,925.0,70.0,0.6,20.8,643.0,402.06,291.65
2018,10,9,10,15,933.0,71.0,0.8,21.5,669.0,449.7,331.58
2018,10,9,10,30,941.0,72.0,1.0,22.2,695.0,496.17,369.59
2018,10,9,10,45,946.5,72.0,1.15,22.95,713.5,539.1,403.66
2018,10,9,11,0,952.0,72.0,1.3,23.7,732.0,580.21,435.49
2018,10,9,11,15,955.5,72.5,1.5,24.05,743.5,618.64,465.62
2018,10,9,11,30,959.0,73.0,1.7,24.4,755.0,654.75,493.52
2018,10,9,11,45,905.5,97.0,1.85,24.8,742.5,675.11,508.69
2018,10,9,12,0,852.0,121.0,2.0,25.2,730.0,691.55,520.69
2018,10,9,12,15,804.0,139.5,2.2,25.3,711.0,700.69,528.37
2018,10,9,12,30,756.0,158.0,2.4,25.4,692.0,706.67,533.57
2018,10,9,12,45,797.0,138.5,2.6,25.5,692.0,732.53,554.36
2018,10,9,13,0,838.0,119.0,2.8,25.6,692.0,757.69,573.37
2018,10,9,13,15,846.5,110.5,3.05,25.5,674.5,767.29,582.03
2018,10,9,13,30,855.0,102.0,3.3,25.4,657.0,773.72,588.7
2018,10,9,13,45,857.5,96.0,3.55,25.25,632.0,775.06,592.02
2018,10,9,14,0,860.0,90.0,3.8,25.1,607.0,768.12,589.59
2018,10,9,14,15,847.0,86.5,4.0,24.75,571.0,758.91,585.87
2018,10,9,14,30,834.0,83.0,4.2,24.4,535.0,741.68,576.39
2018,10,9,14,45,828.0,77.0,4.45,24.0,497.5,723.87,566.73
2018,10,9,15,0,822.0,71.0,4.7,23.6,460.0,703.1,555.15
2018,10,9,15,15,807.0,67.5,4.7,23.6,418.0,676.14,536.76
2018,10,9,15,30,792.0,64.0,4.7,23.6,376.0,646.93,516.43
2018,10,9,15,45,758.0,60.5,4.9,22.2,328.0,602.85,487.63
2018,10,9,16,0,724.0,57.0,5.1,20.8,280.0,557.94,455.67
2018,10,9,16,15,669.5,52.5,5.0,19.85,230.0,498.6,408.81
2018,10,9,16,30,615.0,48.0,4.9,18.9,180.0,440.35,360.63
2018,10,9,16,45,524.5,41.5,4.85,17.95,133.0,366.93,297.65
2018,10,9,17,0,434.0,35.0,4.8,17.0,86.0,294.26,231.76
2018,10,9,17,15,279.5,24.0,4.7,16.15,51.0,184.61,104.88
2018,10,9,17,30,125.0,13.0,4.6,15.3,16.0,66.96,0.0
2018,10,9,17,45,62.5,6.5,4.45,14.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,10,6,15,89.0,11.5,0.95,8.8,16.0,10.96,0.0
