Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,5,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,20,6,15,65.5,6.5,1.15,7.95,8.0,0.0,0.0
2018,10,20,6,30,131.0,13.0,1.2,8.5,16.0,12.39,0.0
2018,10,20,6,45,282.0,24.0,1.25,9.0,50.5,19.69,6.88
2018,10,20,7,0,433.0,35.0,1.3,9.5,85.0,27.83,18.66
2018,10,20,7,15,521.5,42.0,1.3,10.15,131.0,31.91,22.96
2018,10,20,7,30,610.0,49.0,1.3,10.8,177.0,35.94,26.86
2018,10,20,7,45,665.0,54.0,1.35,11.45,225.5,41.83,32.26
2018,10,20,8,0,720.0,59.0,1.4,12.1,274.0,44.32,34.44
2018,10,20,8,15,756.0,62.5,1.25,13.0,321.0,45.48,35.31
2018,10,20,8,30,792.0,66.0,1.1,13.9,368.0,67.93,37.79
2018,10,20,8,45,817.5,68.5,0.95,14.75,411.5,115.79,60.4
2018,10,20,9,0,843.0,71.0,0.8,15.6,455.0,165.71,95.13
2018,10,20,9,15,861.0,72.5,0.65,16.7,493.0,220.48,139.1
2018,10,20,9,30,879.0,74.0,0.5,17.8,531.0,270.42,180.95
2018,10,20,9,45,892.5,75.5,0.4,18.85,563.5,319.54,222.48
2018,10,20,10,0,906.0,77.0,0.3,19.9,596.0,368.44,262.88
2018,10,20,10,15,914.5,78.5,0.4,20.8,621.5,415.03,301.68
2018,10,20,10,30,923.0,80.0,0.5,21.7,647.0,460.52,338.58
2018,10,20,10,45,929.0,80.5,0.6,22.55,665.0,502.62,372.06
2018,10,20,11,0,935.0,81.0,0.7,23.4,683.0,542.99,403.31
2018,10,20,11,15,939.0,81.0,0.8,24.1,693.5,579.88,431.5
2018,10,20,11,30,943.0,81.0,0.9,24.8,704.0,614.51,457.41
2018,10,20,11,45,944.0,81.0,1.05,25.55,706.0,644.94,480.18
2018,10,20,12,0,945.0,81.0,1.2,26.3,708.0,672.63,500.61
2018,10,20,12,15,943.5,80.5,1.3,26.5,702.0,695.34,517.94
2018,10,20,12,30,942.0,80.0,1.4,26.7,696.0,714.97,533.0
2018,10,20,12,45,938.5,79.5,1.45,26.95,682.5,730.09,543.77
2018,10,20,13,0,935.0,79.0,1.5,27.2,669.0,741.94,552.1
2018,10,20,13,15,929.0,78.0,1.6,27.2,647.5,748.2,557.78
2018,10,20,13,30,923.0,77.0,1.7,27.2,626.0,751.13,561.36
2018,10,20,13,45,913.0,75.5,1.8,27.2,597.0,747.32,560.49
2018,10,20,14,0,903.0,74.0,1.9,27.2,568.0,740.25,557.51
2018,10,20,14,15,889.0,72.0,1.95,27.0,532.5,726.57,550.1
2018,10,20,14,30,875.0,70.0,2.0,26.8,497.0,709.92,540.67
2018,10,20,14,45,855.0,68.0,2.05,26.6,456.0,686.28,526.23
2018,10,20,15,0,835.0,66.0,2.1,26.4,415.0,665.28,513.52
2018,10,20,15,15,806.5,63.0,2.1,26.4,369.5,630.1,489.46
2018,10,20,15,30,778.0,60.0,2.1,26.4,324.0,593.22,462.89
2018,10,20,15,45,735.5,55.5,1.8,25.1,275.5,544.4,427.39
2018,10,20,16,0,693.0,51.0,1.5,23.8,227.0,495.27,390.08
2018,10,20,16,15,626.5,46.0,1.45,22.4,179.0,431.95,341.1
2018,10,20,16,30,560.0,41.0,1.4,21.0,131.0,375.92,294.78
2018,10,20,16,45,443.5,32.5,1.35,19.55,88.5,289.41,221.05
2018,10,20,17,0,327.0,24.0,1.3,18.1,46.0,201.8,104.37
2018,10,20,17,15,175.0,13.5,1.4,17.35,24.0,87.71,0.0
2018,10,20,17,30,23.0,3.0,1.5,16.6,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.6,15.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,6,15,62.5,6.0,1.25,6.7,7.0,0.0,0.0
2018,10,21,6,30,125.0,12.0,1.4,7.3,14.0,11.44,0.0
2018,10,21,6,45,256.0,22.0,1.5,7.85,45.0,17.88,4.62
2018,10,21,7,0,387.0,32.0,1.6,8.4,76.0,25.13,16.3
2018,10,21,7,15,502.0,40.0,1.7,9.1,125.5,30.27,21.55
2018,10,21,7,30,617.0,48.0,1.8,9.8,175.0,38.62,29.37
2018,10,21,7,45,680.0,51.5,1.9,10.45,224.5,39.79,30.52
2018,10,21,8,0,743.0,55.0,2.0,11.1,274.0,41.11,31.67
2018,10,21,8,15,777.5,58.0,1.95,11.8,321.0,42.02,32.36
2018,10,21,8,30,812.0,61.0,1.9,12.5,368.0,62.02,34.08
2018,10,21,8,45,836.0,64.0,1.85,13.2,411.5,111.06,56.77
2018,10,21,9,0,860.0,67.0,1.8,13.9,455.0,167.55,96.97
2018,10,21,9,15,873.0,70.0,1.75,14.6,492.5,217.82,138.26
2018,10,21,9,30,886.0,73.0,1.7,15.3,530.0,268.3,182.23
2018,10,21,9,45,892.5,77.0,1.6,16.0,561.0,317.82,226.09
2018,10,21,10,0,899.0,81.0,1.5,16.7,592.0,366.54,268.65
2018,10,21,10,15,907.5,82.0,1.45,17.35,617.0,412.35,308.02
2018,10,21,10,30,916.0,83.0,1.4,18.0,642.0,457.05,345.33
2018,10,21,10,45,921.5,84.0,1.4,18.65,660.0,499.07,379.63
2018,10,21,11,0,927.0,85.0,1.4,19.3,678.0,539.35,411.54
2018,10,21,11,15,930.0,85.5,1.45,19.85,688.0,575.89,440.22
2018,10,21,11,30,933.0,86.0,1.5,20.4,698.0,610.15,466.51
2018,10,21,11,45,933.0,86.0,1.55,20.95,699.5,639.7,488.83
2018,10,21,12,0,933.0,86.0,1.6,21.5,701.0,666.5,508.72
2018,10,21,12,15,930.0,86.0,1.7,21.95,694.5,688.5,525.43
2018,10,21,12,30,927.0,86.0,1.8,22.4,688.0,707.42,539.75
2018,10,21,12,45,920.5,86.5,1.95,22.8,673.5,721.35,550.83
2018,10,21,13,0,914.0,87.0,2.1,23.2,659.0,732.02,558.89
2018,10,21,13,15,907.0,86.0,2.25,23.4,637.5,737.48,563.85
2018,10,21,13,30,900.0,85.0,2.4,23.6,616.0,739.66,566.65
2018,10,21,13,45,889.5,83.5,2.6,23.8,587.0,735.56,565.42
2018,10,21,14,0,879.0,82.0,2.8,24.0,558.0,728.29,561.99
2018,10,21,14,15,864.0,79.5,2.95,23.75,522.5,718.31,557.39
2018,10,21,14,30,849.0,77.0,3.1,23.5,487.0,700.88,547.38
2018,10,21,14,45,828.5,74.5,3.25,23.3,446.5,676.85,532.34
2018,10,21,15,0,808.0,72.0,3.4,23.1,406.0,650.36,515.22
2018,10,21,15,15,777.0,68.5,3.4,23.1,360.5,613.5,488.38
2018,10,21,15,30,746.0,65.0,3.4,23.1,315.0,575.07,459.57
2018,10,21,15,45,701.0,60.5,3.55,21.75,267.0,525.55,423.77
2018,10,21,16,0,656.0,56.0,3.7,20.4,219.0,480.06,389.03
2018,10,21,16,15,585.5,49.5,3.7,19.15,171.5,414.68,336.04
2018,10,21,16,30,515.0,43.0,3.7,17.9,124.0,351.9,282.43
2018,10,21,16,45,385.5,33.5,3.7,16.65,82.0,259.67,201.24
2018,10,21,17,0,256.0,24.0,3.7,15.4,40.0,165.63,71.16
2018,10,21,17,15,128.0,12.0,3.7,14.55,20.0,65.68,0.0
2018,10,21,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,22,6,15,55.5,5.5,1.7,6.8,6.5,0.0,0.0
2018,10,22,6,30,111.0,11.0,1.9,7.4,13.0,10.48,0.0
2018,10,22,6,45,261.5,22.0,2.15,8.0,45.5,18.05,3.22
2018,10,22,7,0,412.0,33.0,2.4,8.6,78.0,26.28,17.15
2018,10,22,7,15,519.5,39.5,2.55,9.2,125.5,30.01,21.26
2018,10,22,7,30,627.0,46.0,2.7,9.8,173.0,36.92,27.79
2018,10,22,7,45,540.0,64.0,2.85,10.4,193.5,46.59,36.65
2018,10,22,8,0,453.0,82.0,3.0,11.0,214.0,58.81,47.63
2018,10,22,8,15,631.0,71.5,2.95,11.55,288.5,48.16,37.91
2018,10,22,8,30,809.0,61.0,2.9,12.1,363.0,59.48,33.57
2018,10,22,8,45,835.0,63.0,2.9,12.65,406.5,107.59,54.69
2018,10,22,9,0,861.0,65.0,2.9,13.2,450.0,163.33,94.0
2018,10,22,9,15,877.0,67.5,2.9,13.8,488.5,213.64,135.37
2018,10,22,9,30,893.0,70.0,2.9,14.4,527.0,264.44,179.98
2018,10,22,9,45,903.0,72.5,2.9,14.95,558.5,313.85,224.56
2018,10,22,10,0,913.0,75.0,2.9,15.5,590.0,362.73,268.41
2018,10,22,10,15,922.0,76.0,2.95,16.1,615.5,409.16,309.54
2018,10,22,10,30,931.0,77.0,3.0,16.7,641.0,454.5,348.79
2018,10,22,10,45,936.5,78.0,3.05,17.25,659.0,496.95,384.85
2018,10,22,11,0,942.0,79.0,3.1,17.8,677.0,537.62,418.53
2018,10,22,11,15,945.5,79.0,3.2,18.2,687.0,574.31,448.73
2018,10,22,11,30,949.0,79.0,3.3,18.6,697.0,608.69,476.5
2018,10,22,11,45,950.0,79.0,3.35,19.0,699.0,639.14,500.6
2018,10,22,12,0,951.0,79.0,3.4,19.4,701.0,666.83,522.18
2018,10,22,12,15,949.5,78.0,3.5,19.6,694.5,689.04,539.99
2018,10,22,12,30,948.0,77.0,3.6,19.8,688.0,708.14,555.32
2018,10,22,12,45,944.0,76.5,3.7,20.0,674.0,722.89,567.06
2018,10,22,13,0,940.0,76.0,3.8,20.2,660.0,734.37,575.82
2018,10,22,13,15,933.0,75.0,3.9,20.15,638.0,739.89,580.95
2018,10,22,13,30,926.0,74.0,4.0,20.1,616.0,742.06,583.81
2018,10,22,13,45,915.0,73.0,4.1,20.05,587.0,738.07,582.32
2018,10,22,14,0,904.0,72.0,4.2,20.0,558.0,730.84,578.6
2018,10,22,14,15,888.5,70.5,4.3,19.6,522.0,716.73,570.59
2018,10,22,14,30,873.0,69.0,4.4,19.2,486.0,699.68,560.65
2018,10,22,14,45,852.0,66.0,4.5,18.85,444.5,674.29,544.18
2018,10,22,15,0,831.0,63.0,4.6,18.5,403.0,651.48,529.41
2018,10,22,15,15,801.5,60.5,4.6,18.5,358.0,616.54,503.34
2018,10,22,15,30,772.0,58.0,4.6,18.5,313.0,579.98,474.94
2018,10,22,15,45,728.0,54.0,4.7,17.15,265.0,531.36,438.56
2018,10,22,16,0,684.0,50.0,4.8,15.8,217.0,482.52,399.99
2018,10,22,16,15,614.0,44.5,4.65,14.95,169.5,417.51,344.85
2018,10,22,16,30,544.0,39.0,4.5,14.1,122.0,354.52,288.9
2018,10,22,16,45,412.0,31.0,4.4,13.2,80.5,268.33,209.38
2018,10,22,17,0,280.0,23.0,4.3,12.3,39.0,172.84,53.33
2018,10,22,17,15,140.0,11.5,4.15,11.7,19.5,69.75,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,23,6,15,18.0,3.5,1.45,6.6,3.5,0.0,0.0
2018,10,23,6,30,36.0,7.0,1.5,7.2,7.0,6.67,0.0
2018,10,23,6,45,221.0,20.0,1.6,7.85,41.5,16.23,0.59
2018,10,23,7,0,406.0,33.0,1.7,8.5,76.0,26.47,17.21
2018,10,23,7,15,493.0,40.0,1.9,9.15,119.5,30.59,21.75
2018,10,23,7,30,580.0,47.0,2.1,9.8,163.0,34.68,25.75
2018,10,23,7,45,576.0,57.5,2.25,10.45,198.0,41.36,31.91
2018,10,23,8,0,572.0,68.0,2.4,11.1,233.0,47.69,37.61
2018,10,23,8,15,433.5,103.0,2.45,11.55,240.0,72.65,59.9
2018,10,23,8,30,295.0,138.0,2.5,12.0,247.0,107.83,82.93
2018,10,23,8,45,315.5,154.5,2.5,12.4,283.5,140.58,102.15
2018,10,23,9,0,336.0,171.0,2.5,12.8,320.0,175.48,127.3
2018,10,23,9,15,432.0,165.0,2.6,13.1,373.5,203.81,146.29
2018,10,23,9,30,528.0,159.0,2.7,13.4,427.0,245.6,178.44
2018,10,23,9,45,398.0,196.5,2.8,13.7,405.5,269.89,204.9
2018,10,23,10,0,268.0,234.0,2.9,14.0,384.0,284.35,221.64
2018,10,23,10,15,205.0,253.5,3.05,14.25,371.0,295.98,233.22
2018,10,23,10,30,142.0,273.0,3.2,14.5,358.0,299.05,237.02
2018,10,23,10,45,213.0,275.0,3.35,14.7,407.0,342.02,271.17
2018,10,23,11,0,284.0,277.0,3.5,14.9,456.0,390.0,309.38
2018,10,23,11,15,414.5,245.5,3.55,14.9,511.5,445.29,353.97
2018,10,23,11,30,545.0,214.0,3.6,14.9,567.0,506.73,403.49
2018,10,23,11,45,597.5,197.0,3.7,14.9,584.5,543.84,433.81
2018,10,23,12,0,650.0,180.0,3.8,14.9,602.0,579.9,463.36
2018,10,23,12,15,506.5,224.0,3.8,14.85,551.0,548.5,438.55
2018,10,23,12,30,363.0,268.0,3.8,14.8,500.0,506.88,405.44
2018,10,23,12,45,494.0,220.0,3.8,14.75,528.5,563.78,452.58
2018,10,23,13,0,625.0,172.0,3.8,14.7,557.0,619.31,498.04
2018,10,23,13,15,743.0,130.5,3.65,14.95,573.0,668.48,537.15
2018,10,23,13,30,861.0,89.0,3.5,15.2,589.0,712.82,571.66
2018,10,23,13,45,874.5,82.0,3.35,15.45,568.5,715.66,573.29
2018,10,23,14,0,888.0,75.0,3.2,15.7,548.0,719.08,575.73
2018,10,23,14,15,745.0,99.5,3.05,15.8,478.5,652.08,525.45
2018,10,23,14,30,602.0,124.0,2.9,15.9,409.0,577.34,467.39
2018,10,23,14,45,655.0,102.0,2.75,16.0,387.5,585.17,475.1
2018,10,23,15,0,708.0,80.0,2.6,16.1,366.0,588.04,478.29
2018,10,23,15,15,738.5,69.0,2.6,16.1,337.0,581.89,474.52
2018,10,23,15,30,769.0,58.0,2.6,16.1,308.0,574.65,469.32
2018,10,23,15,45,726.5,53.5,2.45,15.7,260.5,526.6,431.25
2018,10,23,16,0,684.0,49.0,2.3,15.3,213.0,478.27,391.63
2018,10,23,16,15,614.0,43.0,2.05,14.3,165.5,413.04,337.19
2018,10,23,16,30,544.0,37.0,1.8,13.3,118.0,350.0,281.98
2018,10,23,16,45,411.0,29.5,1.55,12.25,77.5,264.4,202.91
2018,10,23,17,0,278.0,22.0,1.3,11.2,37.0,168.19,22.09
2018,10,23,17,15,139.0,11.0,1.4,10.75,18.5,68.33,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,24,6,15,17.0,3.5,1.15,6.85,3.5,0.0,0.0
2018,10,24,6,30,34.0,7.0,1.1,7.3,7.0,6.67,0.0
2018,10,24,6,45,86.5,21.5,1.05,7.75,28.5,17.85,0.0
2018,10,24,7,0,139.0,36.0,1.0,8.2,50.0,29.43,19.64
2018,10,24,7,15,332.5,43.0,1.2,9.0,101.5,33.3,24.16
2018,10,24,7,30,526.0,50.0,1.4,9.8,153.0,37.36,28.16
2018,10,24,7,45,628.0,50.0,1.6,10.6,205.0,38.83,29.61
2018,10,24,8,0,730.0,50.0,1.8,11.4,257.0,37.29,28.19
2018,10,24,8,15,764.5,53.0,1.7,12.05,302.5,38.36,29.06
2018,10,24,8,30,799.0,56.0,1.6,12.7,348.0,50.4,29.46
2018,10,24,8,45,822.5,58.0,1.5,13.35,390.0,103.31,52.8
2018,10,24,9,0,846.0,60.0,1.4,14.0,432.0,151.96,85.03
2018,10,24,9,15,862.0,62.0,1.4,14.7,469.0,200.79,124.24
2018,10,24,9,30,878.0,64.0,1.4,15.4,506.0,250.11,166.8
2018,10,24,9,45,889.0,66.0,1.35,16.15,537.0,298.35,209.43
2018,10,24,10,0,900.0,68.0,1.3,16.9,568.0,346.16,251.32
2018,10,24,10,15,907.5,69.0,1.4,17.5,592.0,391.17,290.76
2018,10,24,10,30,915.0,70.0,1.5,18.1,616.0,434.98,328.32
2018,10,24,10,45,919.5,70.0,1.55,18.7,632.5,475.14,361.97
2018,10,24,11,0,924.0,70.0,1.6,19.3,649.0,513.44,393.25
2018,10,24,11,15,925.5,71.0,1.7,19.75,658.0,549.13,422.17
2018,10,24,11,30,927.0,72.0,1.8,20.2,667.0,582.46,448.66
2018,10,24,11,45,926.5,72.5,1.9,20.65,668.5,611.64,471.57
2018,10,24,12,0,926.0,73.0,2.0,21.1,670.0,638.08,492.05
2018,10,24,12,15,924.0,72.5,2.15,21.4,663.5,659.69,509.31
2018,10,24,12,30,922.0,72.0,2.3,21.7,657.0,678.27,524.19
2018,10,24,12,45,917.5,71.5,2.4,22.0,643.0,692.09,535.22
2018,10,24,13,0,913.0,71.0,2.5,22.3,629.0,702.71,543.25
2018,10,24,13,15,861.0,84.0,2.55,22.35,596.0,692.03,536.32
2018,10,24,13,30,809.0,97.0,2.6,22.4,563.0,681.6,529.74
2018,10,24,13,45,775.5,100.0,2.65,22.45,529.0,666.5,519.76
2018,10,24,14,0,742.0,103.0,2.7,22.5,495.0,650.72,509.12
2018,10,24,14,15,715.0,102.5,2.65,22.25,459.5,631.3,496.05
2018,10,24,14,30,688.0,102.0,2.6,22.0,424.0,609.56,481.12
2018,10,24,14,45,520.5,120.0,2.6,21.75,351.5,505.46,402.64
2018,10,24,15,0,353.0,138.0,2.6,21.5,279.0,409.98,328.54
2018,10,24,15,15,480.0,104.0,2.6,21.5,272.0,449.52,362.12
2018,10,24,15,30,607.0,70.0,2.6,21.5,265.0,486.77,392.26
2018,10,24,15,45,631.0,58.5,2.45,20.7,233.0,474.75,383.06
2018,10,24,16,0,655.0,47.0,2.3,19.9,201.0,456.01,367.62
2018,10,24,16,15,584.5,41.5,2.15,19.0,155.5,392.31,314.96
2018,10,24,16,30,514.0,36.0,2.0,18.1,110.0,330.87,261.75
2018,10,24,16,45,383.5,28.5,1.85,17.2,71.5,248.23,185.07
2018,10,24,17,0,253.0,21.0,1.7,16.3,33.0,153.29,0.0
2018,10,24,17,15,126.5,10.5,1.95,15.75,16.5,62.16,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,25,6,15,46.5,4.5,1.1,8.4,5.0,0.0,0.0
2018,10,25,6,30,93.0,9.0,1.1,8.8,10.0,8.58,0.0
2018,10,25,6,45,251.0,20.0,1.15,9.2,40.5,16.58,0.0
2018,10,25,7,0,409.0,31.0,1.2,9.6,71.0,24.93,15.49
2018,10,25,7,15,446.0,36.5,1.35,10.25,103.0,27.73,19.04
2018,10,25,7,30,483.0,42.0,1.5,10.9,135.0,30.58,21.92
2018,10,25,7,45,328.0,60.5,1.65,11.5,131.0,44.18,34.3
2018,10,25,8,0,173.0,79.0,1.8,12.1,127.0,61.43,49.77
2018,10,25,8,15,406.0,82.0,1.85,13.0,221.5,57.62,46.16
2018,10,25,8,30,639.0,85.0,1.9,13.9,316.0,64.16,44.09
2018,10,25,8,45,736.5,75.0,1.95,14.75,372.0,103.18,56.15
2018,10,25,9,0,834.0,65.0,2.0,15.6,428.0,151.79,85.19
2018,10,25,9,15,853.0,66.5,2.1,16.55,465.5,200.12,123.35
2018,10,25,9,30,872.0,68.0,2.2,17.5,503.0,249.21,165.24
2018,10,25,9,45,887.0,68.5,2.35,18.4,534.5,296.92,207.31
2018,10,25,10,0,902.0,69.0,2.5,19.3,566.0,344.51,249.2
2018,10,25,10,15,911.0,70.0,2.55,20.0,591.0,390.08,289.02
2018,10,25,10,30,920.0,71.0,2.6,20.7,616.0,434.57,327.01
2018,10,25,10,45,926.0,71.5,2.65,21.35,633.5,476.0,361.73
2018,10,25,11,0,932.0,72.0,2.7,22.0,651.0,515.68,394.14
2018,10,25,11,15,935.0,72.0,2.7,22.45,660.5,551.43,422.92
2018,10,25,11,30,938.0,72.0,2.7,22.9,670.0,584.86,449.23
2018,10,25,11,45,939.0,72.5,2.7,23.3,672.5,615.18,472.69
2018,10,25,12,0,940.0,73.0,2.7,23.7,675.0,642.8,493.68
2018,10,25,12,15,938.0,72.5,2.7,24.0,668.5,664.7,510.37
2018,10,25,12,30,936.0,72.0,2.7,24.3,662.0,683.54,524.61
2018,10,25,12,45,932.0,72.0,2.65,24.55,648.5,698.44,535.7
2018,10,25,13,0,928.0,72.0,2.6,24.8,635.0,710.13,543.93
2018,10,25,13,15,921.0,71.0,2.6,24.9,613.5,715.43,548.04
2018,10,25,13,30,914.0,70.0,2.6,25.0,592.0,717.43,550.0
2018,10,25,13,45,904.0,68.5,2.6,25.1,563.5,713.51,547.92
2018,10,25,14,0,894.0,67.0,2.6,25.2,535.0,706.38,543.73
2018,10,25,14,15,880.0,65.5,2.6,25.1,500.5,693.39,535.88
2018,10,25,14,30,866.0,64.0,2.6,25.0,466.0,677.51,526.0
2018,10,25,14,45,845.5,62.0,2.6,24.9,426.0,653.89,510.47
2018,10,25,15,0,825.0,60.0,2.6,24.8,386.0,632.83,496.48
2018,10,25,15,15,795.0,57.0,2.6,24.8,341.0,597.41,470.72
2018,10,25,15,30,765.0,54.0,2.6,24.8,296.0,560.44,443.08
2018,10,25,15,45,719.5,50.0,2.1,23.6,249.0,511.69,405.71
2018,10,25,16,0,674.0,46.0,1.6,22.4,202.0,462.88,366.59
2018,10,25,16,15,600.0,41.0,1.6,21.05,155.5,397.61,314.66
2018,10,25,16,30,526.0,36.0,1.6,19.7,109.0,334.59,261.46
2018,10,25,16,45,378.0,28.0,1.55,18.35,69.5,243.46,177.63
2018,10,25,17,0,230.0,20.0,1.5,17.0,30.0,139.65,0.0
2018,10,25,17,15,115.0,10.0,1.7,16.4,15.0,56.53,0.0
2018,10,25,17,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.1,8.0,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.1,8.5,9.0,8.58,0.0
2018,10,26,6,45,252.0,18.5,1.15,9.0,38.5,15.25,0.0
2018,10,26,7,0,415.0,28.0,1.2,9.5,68.0,22.25,13.04
2018,10,26,7,15,484.0,35.5,1.25,10.2,107.5,27.05,18.4
2018,10,26,7,30,553.0,43.0,1.3,10.9,147.0,31.7,22.91
2018,10,26,7,45,556.5,55.5,1.3,11.55,185.0,40.2,30.71
2018,10,26,8,0,560.0,68.0,1.3,12.2,223.0,48.32,38.02
2018,10,26,8,15,557.5,80.5,1.15,13.1,257.5,56.07,44.79
2018,10,26,8,30,555.0,93.0,1.0,14.0,292.0,67.83,54.97
2018,10,26,8,45,524.5,113.0,0.85,14.85,319.0,113.97,72.9
2018,10,26,9,0,494.0,133.0,0.7,15.7,346.0,156.07,103.05
2018,10,26,9,15,481.0,150.0,0.65,16.5,372.0,195.64,134.58
2018,10,26,9,30,468.0,167.0,0.6,17.3,398.0,233.77,166.39
2018,10,26,9,45,528.0,162.5,0.5,18.1,439.0,271.89,195.92
2018,10,26,10,0,588.0,158.0,0.4,18.9,480.0,315.25,229.73
2018,10,26,10,15,672.5,140.0,0.35,19.6,523.5,358.6,263.26
2018,10,26,10,30,757.0,122.0,0.3,20.3,567.0,407.67,300.88
2018,10,26,10,45,757.5,125.0,0.25,21.0,581.5,444.09,329.26
2018,10,26,11,0,758.0,128.0,0.2,21.7,596.0,478.87,355.51
2018,10,26,11,15,715.0,146.0,0.25,22.25,592.5,503.81,374.82
2018,10,26,11,30,672.0,164.0,0.3,22.8,589.0,524.35,390.34
2018,10,26,11,45,717.5,148.5,0.4,23.35,603.5,559.17,416.64
2018,10,26,12,0,763.0,133.0,0.5,23.9,618.0,593.82,442.43
2018,10,26,12,15,746.0,137.0,0.6,24.25,607.5,608.62,453.96
2018,10,26,12,30,729.0,141.0,0.7,24.6,597.0,620.38,463.38
2018,10,26,12,45,753.0,129.5,0.85,24.95,591.5,640.19,479.38
2018,10,26,13,0,777.0,118.0,1.0,25.3,586.0,656.46,492.79
2018,10,26,13,15,809.0,104.0,1.05,25.45,576.0,674.23,506.71
2018,10,26,13,30,841.0,90.0,1.1,25.6,566.0,689.08,518.6
2018,10,26,13,45,820.5,90.0,1.15,25.8,535.5,680.0,513.18
2018,10,26,14,0,800.0,90.0,1.2,26.0,505.0,667.92,505.87
2018,10,26,14,15,775.5,86.0,1.2,25.9,466.0,645.77,491.67
2018,10,26,14,30,751.0,82.0,1.2,25.8,427.0,621.03,475.5
2018,10,26,14,45,712.5,81.0,1.2,25.7,385.0,587.98,452.92
2018,10,26,15,0,674.0,80.0,1.2,25.6,343.0,556.33,430.83
2018,10,26,15,15,651.0,74.5,1.2,25.6,304.0,525.53,408.9
2018,10,26,15,30,628.0,69.0,1.2,25.6,265.0,493.32,385.19
2018,10,26,15,45,615.5,60.0,0.9,24.6,226.5,461.96,361.07
2018,10,26,16,0,603.0,51.0,0.6,23.6,188.0,429.19,334.32
2018,10,26,16,15,508.0,45.5,0.6,22.8,142.0,355.0,275.95
2018,10,26,16,30,413.0,40.0,0.6,22.0,96.0,284.94,218.26
2018,10,26,16,45,275.0,28.5,0.6,21.2,59.5,193.33,135.66
2018,10,26,17,0,137.0,17.0,0.6,20.4,23.0,76.43,0.0
2018,10,26,17,15,68.5,8.5,0.7,19.75,11.5,8.1,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,27,6,15,7.0,2.0,1.35,9.45,2.0,0.0,0.0
2018,10,27,6,30,14.0,4.0,1.5,9.9,4.0,3.81,0.0
2018,10,27,6,45,112.5,19.0,1.65,10.3,28.5,15.13,0.0
2018,10,27,7,0,211.0,34.0,1.8,10.7,53.0,26.7,16.38
2018,10,27,7,15,387.0,39.5,1.9,11.35,101.0,30.73,21.48
2018,10,27,7,30,563.0,45.0,2.0,12.0,149.0,33.6,24.44
2018,10,27,7,45,586.0,53.5,2.1,12.6,188.5,38.77,29.25
2018,10,27,8,0,609.0,62.0,2.2,13.2,228.0,43.7,33.7
2018,10,27,8,15,619.5,71.0,2.1,14.0,265.5,48.77,38.11
2018,10,27,8,30,630.0,80.0,2.0,14.8,303.0,56.18,44.5
2018,10,27,8,45,641.0,90.0,1.9,15.55,340.5,100.24,58.16
2018,10,27,9,0,652.0,100.0,1.8,16.3,378.0,145.17,87.7
2018,10,27,9,15,707.5,97.0,1.75,17.05,423.0,187.25,118.56
2018,10,27,9,30,763.0,94.0,1.7,17.8,468.0,237.89,159.29
2018,10,27,9,45,667.5,127.5,1.7,18.55,470.0,276.9,196.95
2018,10,27,10,0,572.0,161.0,1.7,19.3,472.0,310.11,228.61
2018,10,27,10,15,687.5,134.0,1.75,19.9,524.0,356.14,264.97
2018,10,27,10,30,803.0,107.0,1.8,20.5,576.0,412.04,309.24
2018,10,27,10,45,807.0,109.0,1.85,21.1,592.0,450.24,340.9
2018,10,27,11,0,811.0,111.0,1.9,21.7,608.0,486.91,370.62
2018,10,27,11,15,816.5,111.0,1.9,22.3,618.0,520.74,397.29
2018,10,27,11,30,822.0,111.0,1.9,22.9,628.0,552.76,421.92
2018,10,27,11,45,827.5,110.0,1.95,23.5,631.5,581.82,444.06
2018,10,27,12,0,833.0,109.0,2.0,24.1,635.0,608.73,464.18
2018,10,27,12,15,871.0,95.5,2.05,24.35,640.5,639.18,487.6
2018,10,27,12,30,909.0,82.0,2.1,24.6,646.0,669.11,510.37
2018,10,27,12,45,875.0,89.5,2.15,24.9,623.0,671.89,512.78
2018,10,27,13,0,841.0,97.0,2.2,25.2,600.0,673.95,514.63
2018,10,27,13,15,796.5,106.0,2.3,25.15,568.5,664.44,509.1
2018,10,27,13,30,752.0,115.0,2.4,25.1,537.0,653.35,502.29
2018,10,27,13,45,768.5,103.0,2.5,25.1,515.5,654.86,505.46
2018,10,27,14,0,785.0,91.0,2.6,25.1,494.0,655.24,507.66
2018,10,27,14,15,741.5,92.0,2.75,24.85,452.5,625.8,488.05
2018,10,27,14,30,698.0,93.0,2.9,24.6,411.0,596.89,468.47
2018,10,27,14,45,582.5,106.0,3.0,24.3,355.0,529.56,418.71
2018,10,27,15,0,467.0,119.0,3.1,24.0,299.0,458.15,364.76
2018,10,27,15,15,448.5,107.5,3.1,24.0,263.5,427.55,341.84
2018,10,27,15,30,430.0,96.0,3.1,24.0,228.0,395.98,317.34
2018,10,27,15,45,319.5,88.5,3.2,22.8,178.0,314.03,252.9
2018,10,27,16,0,209.0,81.0,3.3,21.6,128.0,226.6,182.12
2018,10,27,16,15,173.5,64.0,3.25,20.55,96.5,183.53,146.01
2018,10,27,16,30,138.0,47.0,3.2,19.5,65.0,141.9,109.83
2018,10,27,16,45,96.0,31.0,3.15,18.45,41.0,99.92,67.88
2018,10,27,17,0,54.0,15.0,3.1,17.4,17.0,37.83,0.0
2018,10,27,17,15,27.0,7.5,3.3,16.7,8.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,2.6,9.95,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,2.8,10.4,3.0,2.86,0.0
2018,10,28,6,45,122.0,17.0,3.05,10.85,27.5,16.2,0.0
2018,10,28,7,0,233.0,31.0,3.3,11.3,52.0,24.33,14.05
2018,10,28,7,15,319.0,41.5,3.4,11.95,88.5,32.75,23.1
2018,10,28,7,30,405.0,52.0,3.5,12.6,125.0,39.8,29.83
2018,10,28,7,45,548.5,52.0,3.6,13.3,181.5,37.61,28.09
2018,10,28,8,0,692.0,52.0,3.7,14.0,238.0,39.51,29.81
2018,10,28,8,15,742.5,53.0,3.8,14.65,285.0,38.85,29.15
2018,10,28,8,30,793.0,54.0,3.9,15.3,332.0,38.84,29.02
2018,10,28,8,45,818.0,56.0,3.95,15.95,373.5,90.9,45.49
2018,10,28,9,0,843.0,58.0,4.0,16.6,415.0,138.95,74.82
2018,10,28,9,15,846.5,63.5,4.0,17.1,448.5,188.08,113.68
2018,10,28,9,30,850.0,69.0,4.0,17.6,482.0,236.59,155.74
2018,10,28,9,45,748.5,102.0,3.95,18.1,483.0,273.5,193.2
2018,10,28,10,0,647.0,135.0,3.9,18.6,484.0,308.77,228.06
2018,10,28,10,15,769.0,105.5,3.95,19.0,538.5,359.71,269.53
2018,10,28,10,30,891.0,76.0,4.0,19.4,593.0,417.81,317.12
2018,10,28,10,45,903.0,74.5,4.0,19.75,611.5,458.64,352.34
2018,10,28,11,0,915.0,73.0,4.0,20.1,630.0,498.17,385.77
2018,10,28,11,15,917.0,73.5,4.05,20.3,639.0,533.12,415.24
2018,10,28,11,30,919.0,74.0,4.1,20.5,648.0,565.76,442.3
2018,10,28,11,45,918.5,74.5,4.2,20.7,649.0,594.54,466.01
2018,10,28,12,0,918.0,75.0,4.3,20.9,650.0,620.6,487.23
2018,10,28,12,15,912.5,76.0,4.35,20.95,643.0,641.31,504.35
2018,10,28,12,30,907.0,77.0,4.4,21.0,636.0,658.93,518.96
2018,10,28,12,45,897.0,78.0,4.5,21.05,620.5,670.51,529.12
2018,10,28,13,0,887.0,79.0,4.6,21.1,605.0,678.86,536.79
2018,10,28,13,15,878.5,78.0,4.6,20.95,583.5,682.85,541.24
2018,10,28,13,30,870.0,77.0,4.6,20.8,562.0,683.67,543.0
2018,10,28,13,45,758.5,101.5,4.65,20.7,509.0,643.08,512.79
2018,10,28,14,0,647.0,126.0,4.7,20.6,456.0,598.33,478.8
2018,10,28,14,15,578.0,131.5,4.7,20.25,411.0,557.42,448.48
2018,10,28,14,30,509.0,137.0,4.7,19.9,366.0,510.93,413.36
2018,10,28,14,45,377.5,142.0,4.75,19.6,303.5,426.77,347.13
2018,10,28,15,0,246.0,147.0,4.8,19.3,241.0,334.43,272.88
2018,10,28,15,15,271.0,126.0,4.8,19.3,218.0,324.38,265.92
2018,10,28,15,30,296.0,105.0,4.8,19.3,195.0,311.89,256.35
2018,10,28,15,45,256.0,92.0,4.65,18.25,160.5,268.92,221.24
2018,10,28,16,0,216.0,79.0,4.5,17.2,126.0,227.3,186.27
2018,10,28,16,15,187.5,62.0,4.4,16.6,95.5,187.85,151.92
2018,10,28,16,30,159.0,45.0,4.3,16.0,65.0,149.32,117.18
2018,10,28,16,45,90.5,28.5,4.15,15.45,39.0,91.94,60.77
2018,10,28,17,0,22.0,12.0,4.0,14.9,13.0,20.94,0.0
2018,10,28,17,15,11.0,6.0,3.85,14.4,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.45,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.0,4.0,0.0,0.0
2018,10,29,6,45,53.5,17.5,2.05,8.5,21.0,16.68,0.0
2018,10,29,7,0,77.0,31.0,2.2,9.0,38.0,25.42,14.72
2018,10,29,7,15,156.5,46.0,2.4,9.5,70.5,37.19,27.21
2018,10,29,7,30,236.0,61.0,2.6,10.0,103.0,46.14,35.81
2018,10,29,7,45,274.5,74.5,2.75,10.55,137.0,55.23,44.27
2018,10,29,8,0,313.0,88.0,2.9,11.1,171.0,63.97,52.21
2018,10,29,8,15,294.5,107.5,3.0,11.35,197.0,81.69,68.06
2018,10,29,8,30,276.0,127.0,3.1,11.6,223.0,94.56,79.35
2018,10,29,8,45,232.5,151.5,3.15,11.9,239.0,126.91,95.6
2018,10,29,9,0,189.0,176.0,3.2,12.2,255.0,161.06,122.77
2018,10,29,9,15,231.0,188.0,3.45,12.5,293.5,185.45,140.37
2018,10,29,9,30,273.0,200.0,3.7,12.8,332.0,218.71,166.45
2018,10,29,9,45,236.0,219.0,3.95,13.1,338.0,244.88,190.21
2018,10,29,10,0,199.0,238.0,4.2,13.4,344.0,263.5,207.43
2018,10,29,10,15,229.5,246.0,4.3,13.65,374.0,293.03,231.55
2018,10,29,10,30,260.0,254.0,4.4,13.9,404.0,323.35,256.42
2018,10,29,10,45,332.0,247.0,4.5,14.15,444.0,362.51,288.14
2018,10,29,11,0,404.0,240.0,4.6,14.4,484.0,406.06,323.6
2018,10,29,11,15,453.5,228.0,4.6,14.6,506.0,439.19,350.95
2018,10,29,11,30,503.0,216.0,4.6,14.8,528.0,473.46,379.16
2018,10,29,11,45,599.0,184.0,4.6,15.0,556.5,518.2,415.88
2018,10,29,12,0,695.0,152.0,4.6,15.2,585.0,563.47,452.93
2018,10,29,12,15,765.0,128.0,4.6,15.55,600.0,602.02,484.11
2018,10,29,12,30,835.0,104.0,4.6,15.9,615.0,639.76,514.49
2018,10,29,12,45,881.0,88.0,4.6,16.25,616.5,667.0,536.42
2018,10,29,13,0,927.0,72.0,4.6,16.6,618.0,694.02,558.03
2018,10,29,13,15,922.0,70.5,4.5,16.95,597.0,700.1,562.42
2018,10,29,13,30,917.0,69.0,4.4,17.3,576.0,702.91,564.1
2018,10,29,13,45,908.5,67.0,4.3,17.65,547.5,699.53,561.25
2018,10,29,14,0,900.0,65.0,4.2,18.0,519.0,692.93,556.29
2018,10,29,14,15,885.5,62.5,4.1,18.05,484.0,678.56,546.27
2018,10,29,14,30,871.0,60.0,4.0,18.1,449.0,661.26,534.1
2018,10,29,14,45,850.5,58.0,3.85,18.2,409.0,637.88,516.96
2018,10,29,15,0,830.0,56.0,3.7,18.3,369.0,612.17,497.25
2018,10,29,15,15,798.5,53.0,3.7,18.3,324.5,580.98,473.23
2018,10,29,15,30,767.0,50.0,3.7,18.3,280.0,543.58,443.68
2018,10,29,15,45,720.5,46.5,3.05,17.7,233.5,495.67,404.22
2018,10,29,16,0,674.0,43.0,2.4,17.1,187.0,447.75,363.11
2018,10,29,16,15,597.5,37.5,2.15,15.95,141.5,381.94,307.52
2018,10,29,16,30,521.0,32.0,1.9,14.8,96.0,318.71,250.76
2018,10,29,16,45,356.0,23.5,1.65,13.65,58.5,217.95,143.75
2018,10,29,17,0,191.0,15.0,1.4,12.5,21.0,96.08,0.0
2018,10,29,17,15,95.5,7.5,1.5,12.15,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
